Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,feeder,4,N Current (RMS),A,35.1
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.2
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.56
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,transformer,,Temperature,C,27.7
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.1
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
531902,Beddick Cwmbran,2024-04-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.04
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.45
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,5,N Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.3
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.54
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.4
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.52
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,4,N Current (RMS),A,34.8
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.47
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,transformer,,Temperature,C,27.8
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.56
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.23
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
531902,Beddick Cwmbran,2024-04-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,5,N Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.29
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.94
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.35
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.8
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,4,N Current (RMS),A,35.8
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.41
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,transformer,,Temperature,C,27.8
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.17
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.16
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.94
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
531902,Beddick Cwmbran,2024-04-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,5,N Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.74
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.04
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.49
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.27
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,4,N Current (RMS),A,38.4
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,3,N Current (RMS),A,35.2
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.34
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,transformer,,Temperature,C,27.9
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.78
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.81
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
531902,Beddick Cwmbran,2024-04-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,5,N Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.11
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.68
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.35
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.66
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,4,N Current (RMS),A,45.7
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.56
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.49
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,transformer,,Temperature,C,27.9
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.12
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.3
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
531902,Beddick Cwmbran,2024-04-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.38
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,5,N Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.55
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.72
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.32
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,4,N Current (RMS),A,40.9
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.94
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.65
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,transformer,,Temperature,C,28.0
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.26
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.11
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.04
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
531902,Beddick Cwmbran,2024-04-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,5,N Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.8
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.69
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.93
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.3
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,4,N Current (RMS),A,40.5
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.99
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.6
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.48
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,transformer,,Temperature,C,28.1
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.03
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.97
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.7
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
531902,Beddick Cwmbran,2024-04-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.86
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,5,N Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.97
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.59
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.78
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.47
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,4,N Current (RMS),A,46.3
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.99
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.97
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.65
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.52
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,transformer,,Temperature,C,28.1
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.97
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.32
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.91
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
531902,Beddick Cwmbran,2024-04-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.27
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,5,N Current (RMS),A,10.0
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.26
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.92
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.62
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.03
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,4,N Current (RMS),A,46.0
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.4
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.99
