Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.75
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.73
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,transformer,,Temperature,C,28.0
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.36
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.03
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.3
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
531902,Beddick Cwmbran,2024-04-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.05
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.98
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,5,N Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.43
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.69
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.12
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,4,N Current (RMS),A,44.4
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.8
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.83
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.24
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.81
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,transformer,,Temperature,C,28.0
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.17
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.46
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.57
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
531902,Beddick Cwmbran,2024-04-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.33
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.89
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,5,N Current (RMS),A,9.1
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.42
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.14
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.97
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,4,N Current (RMS),A,46.6
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.6
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.4
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.44
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.9
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.85
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.2
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,transformer,,Temperature,C,28.0
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.57
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.07
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.7
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
531902,Beddick Cwmbran,2024-04-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.37
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,5,N Current (RMS),A,8.3
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.23
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.55
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.81
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.95
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,4,N Current (RMS),A,44.4
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.3
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.3
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.39
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,3,N Current (RMS),A,39.3
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.61
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,transformer,,Temperature,C,28.0
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.89
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.19
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.58
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
531902,Beddick Cwmbran,2024-04-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.07
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.61
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.4
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.65
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,4,N Current (RMS),A,44.5
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.1
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.8
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.4
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.27
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.11
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.3
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.9
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.99
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.56
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.8
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,transformer,,Temperature,C,28.1
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.76
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.84
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
531902,Beddick Cwmbran,2024-04-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.03
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.52
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,5,N Current (RMS),A,8.9
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.55
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.87
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.3
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,4,N Current (RMS),A,45.4
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.2
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.3
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.4
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.36
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,3,N Current (RMS),A,33.9
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.06
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.19
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.56
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.2
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,transformer,,Temperature,C,28.1
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.95
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.84
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.52
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
531902,Beddick Cwmbran,2024-04-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.08
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,5,N Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.22
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.99
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.9
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,4,N Current (RMS),A,50.9
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.3
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,114.4
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.7
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.32
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.32
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,transformer,,Temperature,C,28.2
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.11
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.11
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
531902,Beddick Cwmbran,2024-04-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.44
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.83
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.23
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.05
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,4,N Current (RMS),A,59.3
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,127.3
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.7
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.57
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.53
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,transformer,,Temperature,C,28.3
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.65
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.9
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.43
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
531902,Beddick Cwmbran,2024-04-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.06
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.96
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.18
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,5,N Current (RMS),A,21.2
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.12
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.79
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.08
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,4,N Current (RMS),A,53.0
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,121.9
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.0
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.76
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,3,N Current (RMS),A,39.1
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.81
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.69
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.68
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
