Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,transformer,,Temperature,C,28.4
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.78
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.38
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.26
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
531902,Beddick Cwmbran,2024-04-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.07
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.71
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.5
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,5,N Current (RMS),A,23.2
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.84
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.53
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.33
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,4,N Current (RMS),A,50.3
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.5
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,116.3
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.7
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.67
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,3,N Current (RMS),A,36.4
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.78
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.83
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.85
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,transformer,,Temperature,C,28.5
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.09
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.65
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.46
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
531902,Beddick Cwmbran,2024-04-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.68
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,5,N Current (RMS),A,24.7
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.48
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.75
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.49
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,4,N Current (RMS),A,56.9
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.3
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,125.5
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,108.6
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,3,N Current (RMS),A,36.6
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.4
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.11
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.03
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.55
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.03
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,transformer,,Temperature,C,28.5
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.34
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.38
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.1
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
531902,Beddick Cwmbran,2024-04-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.84
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,5,N Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.02
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.36
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.95
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,4,N Current (RMS),A,58.0
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.8
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,137.0
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.6
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.38
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.87
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.96
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.73
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,transformer,,Temperature,C,28.6
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.9
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.64
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.43
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
531902,Beddick Cwmbran,2024-04-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.71
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,5,N Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.07
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.2
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.26
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,4,N Current (RMS),A,63.0
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,132.1
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.9
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.7
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,3,N Current (RMS),A,31.2
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.07
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.79
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,transformer,,Temperature,C,28.6
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.77
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.54
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.97
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
531902,Beddick Cwmbran,2024-04-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.06
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.43
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,5,N Current (RMS),A,11.1
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.37
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.5
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.97
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,4,N Current (RMS),A,84.5
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,157.2
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,121.1
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.69
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.04
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.7
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.23
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.94
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,transformer,,Temperature,C,28.7
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.73
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.68
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
531902,Beddick Cwmbran,2024-04-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,5,N Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.45
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,38.29
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.42
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,4,N Current (RMS),A,84.1
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,160.9
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,141.8
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.33
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.64
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.59
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.43
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.79
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,transformer,,Temperature,C,28.7
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.79
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,69.25
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.09
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
531902,Beddick Cwmbran,2024-04-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.95
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,5,N Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.72
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,42.06
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.9
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,4,N Current (RMS),A,96.4
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,176.8
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,103.3
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.33
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.02
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.9
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.25
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,transformer,,Temperature,C,28.6
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.13
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.08
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.53
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
531902,Beddick Cwmbran,2024-04-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.08
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,5,N Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.25
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.92
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,48.14
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.94
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,4,N Current (RMS),A,113.9
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,202.8
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.35
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.8
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.41
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,1,N Current (RMS),A,30.9
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,transformer,,Temperature,C,28.6
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.45
