Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.37
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.62
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,144.8
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
531902,Beddick Cwmbran,2024-04-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.83
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,5,N Current (RMS),A,9.7
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.14
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,44.03
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.8
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,4,N Current (RMS),A,91.6
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,186.5
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,125.7
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,3,N Current (RMS),A,33.3
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.44
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.81
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,2,N Current (RMS),A,31.3
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.46
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.49
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.82
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,transformer,,Temperature,C,28.6
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.76
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,82.43
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.39
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.7
531902,Beddick Cwmbran,2024-04-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.04
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.75
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.78
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,5,N Current (RMS),A,11.7
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.78
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,44.79
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.45
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,4,N Current (RMS),A,104.9
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,189.6
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.9
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,3,N Current (RMS),A,25.1
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.72
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,2,N Current (RMS),A,46.8
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.96
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.12
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.66
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.1
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,transformer,,Temperature,C,28.6
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.03
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,88.32
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.33
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,160.5
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,374.1
531902,Beddick Cwmbran,2024-04-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.66
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,5,N Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.64
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,43.96
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.12
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,4,N Current (RMS),A,98.4
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,185.0
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.4
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.55
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.79
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,2,N Current (RMS),A,42.5
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.97
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.86
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.79
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,1,N Current (RMS),A,39.6
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,transformer,,Temperature,C,28.6
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.86
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.01
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.66
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,158.0
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.4
531902,Beddick Cwmbran,2024-04-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,5,N Current (RMS),A,16.1
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.45
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,43.88
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.53
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,4,N Current (RMS),A,93.5
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.2
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,184.7
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.7
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.78
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.49
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.05
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.99
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,1,N Current (RMS),A,35.2
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,transformer,,Temperature,C,28.6
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.74
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.96
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.01
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,129.9
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
531902,Beddick Cwmbran,2024-04-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,5,N Current (RMS),A,17.0
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.61
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,42.19
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.5
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,4,N Current (RMS),A,86.7
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.7
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,177.7
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,109.1
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.93
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.96
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.67
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.5
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,transformer,,Temperature,C,28.4
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.49
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.25
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.01
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
531902,Beddick Cwmbran,2024-04-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.73
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.3
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.38
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.12
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.96
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,4,N Current (RMS),A,86.3
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,165.1
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.13
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,3,N Current (RMS),A,31.1
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.92
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.34
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.18
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.54
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.13
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,1,N Current (RMS),A,49.5
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,transformer,,Temperature,C,28.4
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.57
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.3
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.28
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,145.8
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
531902,Beddick Cwmbran,2024-04-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.82
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,5,N Current (RMS),A,7.8
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.25
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.83
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.63
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.57
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,4,N Current (RMS),A,89.0
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.9
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,170.8
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.4
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.56
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,3,N Current (RMS),A,37.6
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.3
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.56
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.92
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.35
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.63
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,1,N Current (RMS),A,48.6
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,transformer,,Temperature,C,28.4
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.21
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.91
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.08
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,154.1
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
531902,Beddick Cwmbran,2024-04-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.97
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.55
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,5,N Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.22
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,38.12
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.84
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,4,N Current (RMS),A,73.6
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.9
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,161.2
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.4
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.99
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,3,N Current (RMS),A,48.0
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.52
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.08
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.13
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.62
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,1,N Current (RMS),A,53.8
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.4
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,transformer,,Temperature,C,28.3
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.31
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.15
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.46
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,137.0
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
531902,Beddick Cwmbran,2024-04-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.71
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,5,N Current (RMS),A,11.1
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
