Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.91
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.99
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.51
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,4,N Current (RMS),A,56.8
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.4
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,147.4
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,120.8
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.29
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,3,N Current (RMS),A,49.7
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.63
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.96
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,2,N Current (RMS),A,41.6
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.98
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.26
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,1,N Current (RMS),A,44.2
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,transformer,,Temperature,C,28.3
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.5
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.94
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.78
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
531902,Beddick Cwmbran,2024-04-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.96
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.68
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,5,N Current (RMS),A,16.2
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.25
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.64
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.32
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,4,N Current (RMS),A,57.3
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.4
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,141.7
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,115.4
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.16
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,3,N Current (RMS),A,36.6
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.93
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.76
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,2,N Current (RMS),A,55.0
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.8
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,transformer,,Temperature,C,28.3
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.55
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.53
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.29
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
531902,Beddick Cwmbran,2024-04-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.03
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.65
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,5,N Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.72
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,41.74
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.12
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,4,N Current (RMS),A,94.7
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,175.0
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.3
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.61
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.04
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.21
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.87
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.29
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,transformer,,Temperature,C,28.3
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.69
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,74.19
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.35
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,136.4
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
531902,Beddick Cwmbran,2024-04-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.1
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.28
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,5,N Current (RMS),A,14.1
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.58
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,36.68
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.95
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,4,N Current (RMS),A,77.5
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.7
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,155.1
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.89
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.77
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.62
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.1
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.49
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.42
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,transformer,,Temperature,C,28.3
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.28
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,75.68
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.18
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
531902,Beddick Cwmbran,2024-04-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.8
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,5,N Current (RMS),A,9.1
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.78
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.97
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.49
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,4,N Current (RMS),A,63.6
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.9
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,138.7
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.96
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,3,N Current (RMS),A,34.6
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.78
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.64
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,2,N Current (RMS),A,32.3
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.87
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,transformer,,Temperature,C,28.4
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.24
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,71.46
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.12
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
531902,Beddick Cwmbran,2024-04-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.91
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,5,N Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.81
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.18
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.07
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,4,N Current (RMS),A,51.3
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,114.3
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.7
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.29
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,3,N Current (RMS),A,46.2
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.9
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.3
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.86
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.95
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.89
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,transformer,,Temperature,C,28.3
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.4
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,62.73
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.08
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
531902,Beddick Cwmbran,2024-04-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.71
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.2
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,5,N Current (RMS),A,9.7
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.54
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.41
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.69
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.33
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,4,N Current (RMS),A,63.0
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,128.8
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.2
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.07
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,3,N Current (RMS),A,33.6
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.66
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.92
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.57
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.96
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,1,N Current (RMS),A,33.9
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,transformer,,Temperature,C,28.3
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.52
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,68.3
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.09
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
531902,Beddick Cwmbran,2024-04-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,5,N Current (RMS),A,20.1
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.29
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.78
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,4,N Current (RMS),A,66.3
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,118.7
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.71
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.77
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.7
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.83
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.54
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,transformer,,Temperature,C,28.3
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.94
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,61.17
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.37
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
531902,Beddick Cwmbran,2024-04-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.55
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.13
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,5,N Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.99
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.32
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,4,N Current (RMS),A,45.5
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.5
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
