Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.52
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.27
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,3,N Current (RMS),A,29.3
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.75
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.66
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.11
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,transformer,,Temperature,C,28.3
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.87
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.99
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.93
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
531902,Beddick Cwmbran,2024-04-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.16
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,5,N Current (RMS),A,28.3
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.86
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.29
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.53
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,4,N Current (RMS),A,44.9
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.9
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.8
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.7
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.48
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.14
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,3,N Current (RMS),A,23.1
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.68
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.44
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,2,N Current (RMS),A,13.1
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.15
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,transformer,,Temperature,C,28.2
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.01
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.42
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.39
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
531902,Beddick Cwmbran,2024-04-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.9
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,5,N Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.43
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.47
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.38
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,4,N Current (RMS),A,44.5
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.6
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,115.6
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.6
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.97
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.4
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.16
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,transformer,,Temperature,C,28.1
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.96
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.21
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.48
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
531902,Beddick Cwmbran,2024-04-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.6
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.41
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,5,N Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.31
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.16
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.82
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,4,N Current (RMS),A,70.0
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,147.4
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.1
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.37
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.05
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.24
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.06
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,transformer,,Temperature,C,28.0
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.58
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,57.78
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.24
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
531902,Beddick Cwmbran,2024-04-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.45
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,5,N Current (RMS),A,10.8
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.14
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.01
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,4,N Current (RMS),A,60.5
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,137.8
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.8
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.53
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.36
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.71
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,transformer,,Temperature,C,28.0
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.04
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,57.72
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.23
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
531902,Beddick Cwmbran,2024-04-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.65
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.86
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.46
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,5,N Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.48
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.8
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.88
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,4,N Current (RMS),A,59.3
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,133.0
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.4
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.27
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.83
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,transformer,,Temperature,C,27.9
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.7
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.55
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.54
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
531902,Beddick Cwmbran,2024-04-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.92
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.11
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.28
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.24
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.79
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.43
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,4,N Current (RMS),A,52.5
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.7
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,104.5
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.45
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.67
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,transformer,,Temperature,C,27.8
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.7
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.42
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.71
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
531902,Beddick Cwmbran,2024-04-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.85
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.91
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,5,N Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.42
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.25
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.16
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,4,N Current (RMS),A,58.1
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.6
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,124.2
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.82
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.43
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,transformer,,Temperature,C,27.7
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.23
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.12
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.43
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
531902,Beddick Cwmbran,2024-04-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.45
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.19
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,5,N Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.69
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.31
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.09
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,4,N Current (RMS),A,60.0
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,115.1
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.71
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.64
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
