Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,transformer,,Temperature,C,27.7
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.26
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.43
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.89
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
531902,Beddick Cwmbran,2024-04-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.04
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,5,N Current (RMS),A,14.7
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.05
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.71
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.94
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.03
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,4,N Current (RMS),A,61.8
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,117.7
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.51
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,transformer,,Temperature,C,27.6
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.11
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.66
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.55
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
531902,Beddick Cwmbran,2024-04-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.99
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.77
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,5,N Current (RMS),A,19.7
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.71
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.58
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.11
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,4,N Current (RMS),A,59.6
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,119.3
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,109.9
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.62
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,transformer,,Temperature,C,27.5
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,52.56
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.88
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
531902,Beddick Cwmbran,2024-04-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.17
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.88
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.78
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.81
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.68
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,4,N Current (RMS),A,57.8
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,115.8
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.1
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.61
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,transformer,,Temperature,C,27.4
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.07
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.85
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
531902,Beddick Cwmbran,2024-04-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.26
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,5,N Current (RMS),A,13.0
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.05
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.31
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.03
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,4,N Current (RMS),A,56.0
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.4
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.52
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.58
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,transformer,,Temperature,C,27.3
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.76
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.8
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
531902,Beddick Cwmbran,2024-04-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,5,N Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.14
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.58
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.8
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,4,N Current (RMS),A,82.0
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,131.2
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.25
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,3,N Current (RMS),A,35.3
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.42
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,transformer,,Temperature,C,27.5
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,50.98
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.15
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
531902,Beddick Cwmbran,2024-04-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.32
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.22
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,5,N Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.2
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.89
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,4,N Current (RMS),A,85.1
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,137.2
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,3,N Current (RMS),A,31.1
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.59
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,transformer,,Temperature,C,27.4
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.02
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.78
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
531902,Beddick Cwmbran,2024-04-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.25
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,5,N Current (RMS),A,14.5
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.2
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,36.55
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.01
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,4,N Current (RMS),A,96.5
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,151.7
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.86
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,3,N Current (RMS),A,40.1
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.46
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,transformer,,Temperature,C,27.4
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.04
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.87
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.6
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,137.3
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
531902,Beddick Cwmbran,2024-04-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.44
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,5,N Current (RMS),A,12.0
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.68
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.8
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,4,N Current (RMS),A,64.3
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,112.0
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,3,N Current (RMS),A,37.5
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.54
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,transformer,,Temperature,C,27.2
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
