Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.3
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
531902,Beddick Cwmbran,2024-04-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.42
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.57
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.16
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,5,N Current (RMS),A,20.7
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.17
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.92
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.29
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,4,N Current (RMS),A,47.2
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.1
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.58
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,3,N Current (RMS),A,32.1
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,transformer,,Temperature,C,27.1
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.59
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.84
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.79
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
531902,Beddick Cwmbran,2024-04-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.04
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,5,N Current (RMS),A,23.9
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.95
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.82
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,4,N Current (RMS),A,55.5
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.7
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.44
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,transformer,,Temperature,C,27.1
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.93
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.52
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
531902,Beddick Cwmbran,2024-04-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.27
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.04
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,5,N Current (RMS),A,22.2
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.96
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.84
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,4,N Current (RMS),A,54.0
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.8
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.39
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,transformer,,Temperature,C,27.0
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.45
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.97
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.04
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
531902,Beddick Cwmbran,2024-04-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.74
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,5,N Current (RMS),A,17.1
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.4
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.34
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,4,N Current (RMS),A,55.4
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.7
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.56
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,transformer,,Temperature,C,27.0
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.27
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.12
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
531902,Beddick Cwmbran,2024-04-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.38
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.33
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,5,N Current (RMS),A,8.4
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.23
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.03
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.67
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,4,N Current (RMS),A,47.1
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.25
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,transformer,,Temperature,C,26.9
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.33
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.57
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
531902,Beddick Cwmbran,2024-04-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,5,N Current (RMS),A,6.8
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.71
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.86
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.25
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,4,N Current (RMS),A,54.1
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,111.5
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.59
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,transformer,,Temperature,C,26.9
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.79
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.76
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.45
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
531902,Beddick Cwmbran,2024-04-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.58
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.53
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.87
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,5,N Current (RMS),A,7.4
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.41
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.26
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.18
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,4,N Current (RMS),A,63.7
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,117.9
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.1
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.65
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.36
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,1,N Current (RMS),A,40.1
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,transformer,,Temperature,C,26.7
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.31
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.25
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
531902,Beddick Cwmbran,2024-04-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,5,N Current (RMS),A,7.4
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.26
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.28
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,4,N Current (RMS),A,45.0
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.2
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.3
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.45
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.88
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,transformer,,Temperature,C,26.5
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.29
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.03
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
531902,Beddick Cwmbran,2024-04-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
