Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.37
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.41
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,5,N Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.17
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.83
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.16
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.36
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,4,N Current (RMS),A,58.0
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.9
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.46
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.91
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.1
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.72
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,transformer,,Temperature,C,26.4
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.37
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.67
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
531902,Beddick Cwmbran,2024-04-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.6
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,5,N Current (RMS),A,8.6
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.13
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.6
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,4,N Current (RMS),A,70.5
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,121.1
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.56
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.62
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,1,N Current (RMS),A,45.7
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,transformer,,Temperature,C,26.3
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.57
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.63
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
531902,Beddick Cwmbran,2024-04-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.97
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.56
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,5,N Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.68
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.19
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,4,N Current (RMS),A,75.2
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,123.5
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.85
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.77
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.77
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.88
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,transformer,,Temperature,C,26.3
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.64
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
531902,Beddick Cwmbran,2024-04-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.75
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,5,N Current (RMS),A,8.3
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.29
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.96
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,4,N Current (RMS),A,70.1
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,113.8
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.67
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.85
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.24
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,transformer,,Temperature,C,26.2
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.89
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.6
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
531902,Beddick Cwmbran,2024-04-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.7
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.21
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,5,N Current (RMS),A,8.0
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.08
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,4,N Current (RMS),A,72.6
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,121.9
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.29
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.66
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.87
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,transformer,,Temperature,C,26.1
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.47
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.83
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
531902,Beddick Cwmbran,2024-04-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.6
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.71
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.32
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,5,N Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.3
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.12
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,4,N Current (RMS),A,75.5
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,130.1
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,3,N Current (RMS),A,23.9
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.02
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.27
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.29
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,transformer,,Temperature,C,25.9
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.74
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.01
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
531902,Beddick Cwmbran,2024-04-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.79
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.64
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,5,N Current (RMS),A,9.5
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.54
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.45
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,4,N Current (RMS),A,54.2
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.6
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.75
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.57
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.45
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.65
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,transformer,,Temperature,C,25.5
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.38
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.8
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
531902,Beddick Cwmbran,2024-04-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.61
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,5,N Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.05
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.02
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,36.7
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,transformer,,Temperature,C,20.8
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.69
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.12
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
531902,Beddick Cwmbran,2024-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.7
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,5,N Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.51
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,34.6
