Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.37
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,transformer,,Temperature,C,20.9
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.8
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
531902,Beddick Cwmbran,2024-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.01
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,5,N Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.68
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.89
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.46
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,35.4
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.41
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,transformer,,Temperature,C,21.0
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.37
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.2
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
531902,Beddick Cwmbran,2024-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,5,N Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.77
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.5
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.11
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.71
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.34
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,6.1
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,transformer,,Temperature,C,21.1
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.18
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.84
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
531902,Beddick Cwmbran,2024-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.95
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.96
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,5,N Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.06
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.76
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.82
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.84
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,35.1
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,transformer,,Temperature,C,21.1
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.88
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.52
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
531902,Beddick Cwmbran,2024-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,5,N Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.64
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.69
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.23
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.03
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,33.3
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,6.9
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,transformer,,Temperature,C,21.1
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.57
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.75
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.71
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
531902,Beddick Cwmbran,2024-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,5,N Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.68
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.36
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.72
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.04
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.9
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.27
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,transformer,,Temperature,C,21.2
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.08
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.56
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
531902,Beddick Cwmbran,2024-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.98
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,5,N Current (RMS),A,5.9
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.13
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.6
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.25
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.2
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,36.8
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.4
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,transformer,,Temperature,C,21.3
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.66
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.6
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
531902,Beddick Cwmbran,2024-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,5,N Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.53
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.09
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.41
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.68
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,40.1
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.41
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.48
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,transformer,,Temperature,C,21.3
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.15
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
531902,Beddick Cwmbran,2024-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.05
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,5,N Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.54
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.26
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.19
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,39.2
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.3
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
