Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.37
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.48
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,37.9
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,transformer,,Temperature,C,21.4
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.37
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
531902,Beddick Cwmbran,2024-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.44
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,5,N Current (RMS),A,11.7
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.87
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.24
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.09
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.89
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,37.8
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.59
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,transformer,,Temperature,C,21.4
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.71
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.78
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
531902,Beddick Cwmbran,2024-04-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.24
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,5,N Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.81
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.74
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.79
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.36
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,37.9
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.29
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,transformer,,Temperature,C,21.6
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.64
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.66
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
531902,Beddick Cwmbran,2024-04-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.84
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.57
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.07
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.56
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,41.1
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.8
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.24
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,transformer,,Temperature,C,21.8
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.72
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.03
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.16
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
531902,Beddick Cwmbran,2024-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.72
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,5,N Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.27
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.95
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.53
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.88
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,46.6
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.9
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.88
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.06
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,transformer,,Temperature,C,21.8
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.42
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.12
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.94
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
531902,Beddick Cwmbran,2024-04-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.54
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,5,N Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.54
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.95
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.44
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.47
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,45.2
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.7
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.4
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.95
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,transformer,,Temperature,C,21.9
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.89
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.7
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.8
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
531902,Beddick Cwmbran,2024-04-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,5,N Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.51
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.95
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.15
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,51.7
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.5
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,111.1
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.4
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.63
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,transformer,,Temperature,C,21.9
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.91
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.01
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.72
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
531902,Beddick Cwmbran,2024-04-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.28
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,5,N Current (RMS),A,12.9
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.31
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.42
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.95
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,50.1
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.5
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.35
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,transformer,,Temperature,C,21.9
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.65
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.7
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.67
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
531902,Beddick Cwmbran,2024-04-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.33
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.42
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,5,N Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.55
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.86
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.14
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.15
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,48.6
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.8
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.87
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.42
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.97
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
