Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,transformer,,Temperature,C,22.0
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.07
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.26
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
531902,Beddick Cwmbran,2024-04-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.6
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.16
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,5,N Current (RMS),A,12.0
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.74
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.74
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.37
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.17
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,48.6
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.8
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.2
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.21
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,36.9
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.4
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.81
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.91
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,transformer,,Temperature,C,22.0
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.37
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.07
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.59
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
531902,Beddick Cwmbran,2024-04-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.54
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.3
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,5,N Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.05
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.28
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.64
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.76
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,56.7
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.1
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.37
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.76
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.09
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,transformer,,Temperature,C,22.2
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.64
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.95
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.43
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
531902,Beddick Cwmbran,2024-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.67
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,5,N Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.85
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.91
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.43
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,53.3
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.3
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.7
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.12
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.8
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.16
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,transformer,,Temperature,C,22.3
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.23
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.02
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.96
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
531902,Beddick Cwmbran,2024-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,5,N Current (RMS),A,14.4
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.8
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.69
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.19
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,53.4
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.6
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.8
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,32.4
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.28
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.88
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.98
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.87
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,transformer,,Temperature,C,22.3
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.4
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.07
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.16
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
531902,Beddick Cwmbran,2024-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.82
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.64
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,5,N Current (RMS),A,18.3
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.65
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.55
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.52
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.68
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,56.8
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.7
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,114.7
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.6
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,29.3
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.57
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.94
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.89
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,transformer,,Temperature,C,22.5
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.24
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.36
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.36
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
531902,Beddick Cwmbran,2024-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.63
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.71
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.36
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.25
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.31
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.94
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,54.8
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.6
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.68
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.97
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.03
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,transformer,,Temperature,C,22.5
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.27
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.29
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.4
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
531902,Beddick Cwmbran,2024-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.55
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.27
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,5,N Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.09
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.49
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.68
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.7
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.82
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,56.5
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.4
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.1
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.27
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.1
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.98
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,transformer,,Temperature,C,22.6
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.05
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.63
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.82
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
531902,Beddick Cwmbran,2024-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.42
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.8
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,5,N Current (RMS),A,11.7
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.49
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.59
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.6
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,62.2
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,124.1
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.45
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.45
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,40.5
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.04
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,transformer,,Temperature,C,22.6
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.9
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.66
