Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.15
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
531902,Beddick Cwmbran,2024-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,5,N Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.12
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.25
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.31
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,75.6
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,132.8
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,128.5
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.98
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.13
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.82
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.24
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.25
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,transformer,,Temperature,C,22.6
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.07
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.49
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.4
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
531902,Beddick Cwmbran,2024-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.33
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.29
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.3
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.34
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.69
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,62.6
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.2
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,115.2
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.3
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.66
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.78
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.09
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.06
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,32.1
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,transformer,,Temperature,C,22.7
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.33
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.21
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.22
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
531902,Beddick Cwmbran,2024-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.68
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.94
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,5,N Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.87
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.04
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.25
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,73.8
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,123.5
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,123.3
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,29.3
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.1
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,35.9
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,transformer,,Temperature,C,22.6
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.95
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.39
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.07
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
531902,Beddick Cwmbran,2024-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.33
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,5,N Current (RMS),A,16.4
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.79
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.43
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.99
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,53.4
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.4
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,111.4
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,117.7
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.81
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.04
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.77
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,transformer,,Temperature,C,22.6
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.79
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.47
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.31
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
531902,Beddick Cwmbran,2024-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.26
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.81
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,5,N Current (RMS),A,12.7
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.23
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.4
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.27
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,58.4
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,115.4
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,122.9
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.75
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.98
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.16
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,transformer,,Temperature,C,22.7
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.22
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.89
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.02
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
531902,Beddick Cwmbran,2024-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.6
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.85
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,5,N Current (RMS),A,19.8
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.29
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.06
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.65
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,54.8
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,106.5
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.1
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,25.3
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.19
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.41
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.47
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,55.1
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.6
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,transformer,,Temperature,C,22.7
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.4
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.63
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.82
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
531902,Beddick Cwmbran,2024-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.52
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.36
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,5,N Current (RMS),A,13.0
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.5
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.29
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.99
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,51.3
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.2
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,114.2
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.43
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.1
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.48
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.17
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,63.2
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,transformer,,Temperature,C,22.7
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.06
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.71
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.03
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
531902,Beddick Cwmbran,2024-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.45
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.77
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,5,N Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.55
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.03
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.92
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,57.4
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,124.2
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.3
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.7
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.94
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.57
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.39
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.29
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.14
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,71.4
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.6
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,transformer,,Temperature,C,22.6
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,70.7
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.11
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.96
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
531902,Beddick Cwmbran,2024-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.17
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.75
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,5,N Current (RMS),A,12.2
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
