Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.09
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.96
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.31
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.1
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,48.3
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.7
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,111.8
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,111.0
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.07
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,36.7
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.16
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.13
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.62
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.33
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,45.1
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.4
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,transformer,,Temperature,C,22.6
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.95
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.57
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.73
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
531902,Beddick Cwmbran,2024-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.51
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,5,N Current (RMS),A,25.4
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.62
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.65
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.72
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,51.6
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.5
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,126.1
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.7
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,38.0
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.1
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.51
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.94
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,transformer,,Temperature,C,22.7
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.99
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.46
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.21
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
531902,Beddick Cwmbran,2024-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.81
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.58
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,5,N Current (RMS),A,25.2
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.34
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.5
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.35
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,56.0
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.9
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,137.8
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,128.5
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.11
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,41.9
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.99
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.52
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.91
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.7
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.12
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,transformer,,Temperature,C,22.8
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.32
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.73
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.51
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
531902,Beddick Cwmbran,2024-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.7
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.62
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,5,N Current (RMS),A,33.1
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.3
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.18
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.13
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,62.2
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,103.9
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,126.9
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.54
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,51.9
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.98
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.6
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.66
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.22
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,transformer,,Temperature,C,23.0
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.32
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.59
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.55
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
531902,Beddick Cwmbran,2024-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.38
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.56
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.03
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,5,N Current (RMS),A,41.6
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.03
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.78
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.91
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,59.9
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,121.8
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.1
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,143.0
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.64
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.47
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,48.6
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.51
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.02
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.44
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.88
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,transformer,,Temperature,C,23.0
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.05
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.19
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.14
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
531902,Beddick Cwmbran,2024-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.23
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,5,N Current (RMS),A,21.0
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.03
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.62
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.17
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,52.7
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,127.8
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.2
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,136.2
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.54
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,46.0
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.53
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.58
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.18
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.5
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,transformer,,Temperature,C,23.1
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.79
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.1
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.14
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
531902,Beddick Cwmbran,2024-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.78
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.82
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,5,N Current (RMS),A,18.0
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.47
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.29
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.52
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,49.1
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,121.1
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,116.3
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,142.1
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.71
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,59.7
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.8
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.64
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.73
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.31
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.03
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,transformer,,Temperature,C,23.0
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.79
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.22
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.38
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
531902,Beddick Cwmbran,2024-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.39
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.9
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,5,N Current (RMS),A,27.0
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.36
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.69
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.27
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,43.6
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,112.0
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,113.1
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,127.5
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.23
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,49.3
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.19
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.57
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.06
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,34.1
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,transformer,,Temperature,C,23.0
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.47
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.93
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.34
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
531902,Beddick Cwmbran,2024-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.5
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.38
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,5,N Current (RMS),A,36.0
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.96
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.19
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.85
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,72.8
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,101.7
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,111.4
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,173.0
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
