Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,40.2
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.63
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.88
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.45
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,transformer,,Temperature,C,23.0
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.39
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.21
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.89
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
531902,Beddick Cwmbran,2024-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.36
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.71
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.29
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.66
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.16
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.8
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,75.6
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.2
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.2
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,171.2
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.97
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,57.3
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.15
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.04
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.25
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,transformer,,Temperature,C,23.0
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.03
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.43
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.61
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
531902,Beddick Cwmbran,2024-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.64
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.71
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,5,N Current (RMS),A,22.3
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.69
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.23
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.77
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,51.4
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.8
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.4
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,130.8
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.72
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,49.9
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.53
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.04
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.84
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,transformer,,Temperature,C,22.9
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.21
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.37
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.16
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
531902,Beddick Cwmbran,2024-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.61
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,5,N Current (RMS),A,22.0
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.02
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.92
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.06
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.5
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.2
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,114.1
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.76
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.69
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.25
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,37.9
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,transformer,,Temperature,C,22.7
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.25
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.96
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.36
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
531902,Beddick Cwmbran,2024-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.48
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,5,N Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.6
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.29
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.05
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,56.0
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.9
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.3
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,123.5
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.43
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,37.3
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.57
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.73
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.29
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,transformer,,Temperature,C,22.6
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.97
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.12
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.25
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
531902,Beddick Cwmbran,2024-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.69
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.45
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,5,N Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.97
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.64
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.42
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,65.2
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,121.1
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,124.6
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.83
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.1
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.34
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.49
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,transformer,,Temperature,C,22.6
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.59
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.13
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.07
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
531902,Beddick Cwmbran,2024-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.71
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.68
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,5,N Current (RMS),A,25.6
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.23
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.08
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.5
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.73
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,59.4
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.3
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,120.5
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.4
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.41
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.09
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.22
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,transformer,,Temperature,C,22.7
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.34
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.16
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.17
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
531902,Beddick Cwmbran,2024-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.83
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,5,N Current (RMS),A,20.9
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.9
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.23
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.4
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,58.1
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,118.5
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.7
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.27
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.04
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.37
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.37
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,transformer,,Temperature,C,22.8
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.16
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.89
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.5
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
531902,Beddick Cwmbran,2024-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.51
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.9
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.61
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,5,N Current (RMS),A,14.6
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.54
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.6
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.72
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,51.6
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.7
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,108.4
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.9
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.85
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
