Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.94
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.79
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,transformer,,Temperature,C,22.7
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.51
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.33
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.09
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
531902,Beddick Cwmbran,2024-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.57
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,5,N Current (RMS),A,14.9
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.58
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.19
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.52
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,49.6
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.2
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.2
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.8
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.45
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.7
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.23
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.47
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,transformer,,Temperature,C,22.6
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.68
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.61
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.38
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
531902,Beddick Cwmbran,2024-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.9
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.46
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.82
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.19
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,50.4
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.8
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,121.1
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.8
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.68
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.08
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.88
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.19
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,transformer,,Temperature,C,22.6
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.19
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.69
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.43
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
531902,Beddick Cwmbran,2024-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.74
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,5,N Current (RMS),A,20.5
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.12
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.32
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.06
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,49.4
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.8
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,123.2
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,118.1
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.9
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.89
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.24
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,transformer,,Temperature,C,22.6
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.63
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.81
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.7
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
531902,Beddick Cwmbran,2024-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.05
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,5,N Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.04
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.98
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.13
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,50.4
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.1
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,118.3
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.8
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.12
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.62
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.32
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,transformer,,Temperature,C,22.6
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.97
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.17
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
531902,Beddick Cwmbran,2024-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.67
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.89
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,5,N Current (RMS),A,11.0
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.65
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.62
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.25
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,42.8
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.4
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.3
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.0
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.66
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.82
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.3
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.2
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,31.5
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,transformer,,Temperature,C,22.7
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.51
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.88
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.86
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
531902,Beddick Cwmbran,2024-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.79
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,5,N Current (RMS),A,10.3
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.13
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.11
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.34
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,43.9
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.0
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.17
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.81
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.84
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.03
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.11
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.32
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,transformer,,Temperature,C,22.5
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.69
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.09
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
531902,Beddick Cwmbran,2024-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.98
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,5,N Current (RMS),A,9.9
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.63
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.19
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.63
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,41.3
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.29
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.08
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,transformer,,Temperature,C,22.4
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.83
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.9
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
531902,Beddick Cwmbran,2024-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.41
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.67
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,5,N Current (RMS),A,9.7
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.1
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.14
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.95
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,47.6
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.6
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.34
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.15
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.84
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.65
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,transformer,,Temperature,C,22.2
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
