Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
531902,Beddick Cwmbran,2024-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,5,N Current (RMS),A,11.7
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.51
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.14
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.18
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,39.9
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.68
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.58
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.67
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.94
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.52
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.86
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,transformer,,Temperature,C,22.0
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
531902,Beddick Cwmbran,2024-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.87
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,5,N Current (RMS),A,13.5
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.98
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.32
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.7
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,45.9
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.4
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.7
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,transformer,,Temperature,C,22.1
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.7
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.37
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
531902,Beddick Cwmbran,2024-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.61
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,5,N Current (RMS),A,16.8
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.3
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.33
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.08
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,47.3
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.1
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.82
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.61
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,transformer,,Temperature,C,22.2
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.81
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.99
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.49
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
531902,Beddick Cwmbran,2024-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.6
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.21
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,5,N Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.65
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.65
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.13
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,47.5
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.3
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.52
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.53
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,transformer,,Temperature,C,22.2
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.34
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.68
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.14
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
531902,Beddick Cwmbran,2024-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.3
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.51
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,5,N Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.88
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.8
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.88
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,39.8
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.91
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.8
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.42
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,transformer,,Temperature,C,22.0
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.64
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.74
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.18
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
531902,Beddick Cwmbran,2024-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.3
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.64
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,5,N Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.31
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.31
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.18
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,45.7
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.6
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.42
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.05
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.88
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.9
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,transformer,,Temperature,C,21.8
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
531902,Beddick Cwmbran,2024-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.66
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,5,N Current (RMS),A,10.0
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.6
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.37
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.31
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,44.7
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.3
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.38
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.55
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.01
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,transformer,,Temperature,C,21.8
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.9
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.62
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
531902,Beddick Cwmbran,2024-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.15
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.71
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.19
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,41.9
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.8
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.25
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,transformer,,Temperature,C,21.6
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.23
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.87
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
531902,Beddick Cwmbran,2024-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
