Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.9
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,5,N Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.92
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.67
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.89
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,39.4
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.38
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.64
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,37.7
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,transformer,,Temperature,C,21.4
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.19
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.9
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
531902,Beddick Cwmbran,2024-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.36
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.52
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,5,N Current (RMS),A,8.9
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.18
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.29
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.03
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,37.3
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.1
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.27
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.83
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.84
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-10.11
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,transformer,,Temperature,C,21.1
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.67
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
531902,Beddick Cwmbran,2024-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.16
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,5,N Current (RMS),A,12.5
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.17
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.63
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.72
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.27
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,40.1
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.32
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.12
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,transformer,,Temperature,C,21.1
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.83
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.49
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
531902,Beddick Cwmbran,2024-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.97
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,5,N Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.68
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.2
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.13
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,47.6
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.7
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.17
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.91
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.86
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.76
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.25
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,42.5
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,transformer,,Temperature,C,21.0
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
531902,Beddick Cwmbran,2024-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.07
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,5,N Current (RMS),A,10.7
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.55
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.02
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.56
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,50.4
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.2
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.26
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.92
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.75
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.4
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.73
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,41.9
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,transformer,,Temperature,C,20.9
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.21
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.22
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
531902,Beddick Cwmbran,2024-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.65
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,5,N Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.31
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.87
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.08
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,55.5
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.5
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.71
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.64
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.94
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,transformer,,Temperature,C,21.0
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.37
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.4
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.23
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
531902,Beddick Cwmbran,2024-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.14
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,5,N Current (RMS),A,14.3
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.61
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.66
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,65.2
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,120.6
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.85
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,40.2
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.43
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.84
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.09
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.93
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,39.8
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,transformer,,Temperature,C,21.0
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.9
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.18
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
531902,Beddick Cwmbran,2024-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,5,N Current (RMS),A,13.8
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.8
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.99
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.93
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,60.3
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,109.7
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.4
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.55
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,31.6
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.39
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.8
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,transformer,,Temperature,C,20.9
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.64
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.51
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
531902,Beddick Cwmbran,2024-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.77
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,5,N Current (RMS),A,15.7
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.37
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.16
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.32
