Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,52.8
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.9
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.3
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,29.1
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.25
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.51
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.88
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.64
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.12
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,transformer,,Temperature,C,20.9
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.87
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.78
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.57
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
531902,Beddick Cwmbran,2024-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.5
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.04
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,5,N Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.94
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.54
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.15
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,50.4
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,110.4
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,32.8
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.52
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.54
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.63
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.56
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.03
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,transformer,,Temperature,C,20.7
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.16
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.91
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
531902,Beddick Cwmbran,2024-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.59
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.85
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,5,N Current (RMS),A,9.1
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.81
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.09
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.52
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,53.4
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.4
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.8
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.26
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.76
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.21
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.74
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.42
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,transformer,,Temperature,C,20.5
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.62
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
531902,Beddick Cwmbran,2024-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.74
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,5,N Current (RMS),A,9.1
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.3
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.25
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.99
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,54.4
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.6
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.04
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.29
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.96
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.34
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.64
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.54
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
531902,Beddick Cwmbran,2024-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.69
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.74
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,5,N Current (RMS),A,15.6
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.07
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.47
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.36
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,51.9
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,103.7
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.19
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.22
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.68
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.23
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.21
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
531902,Beddick Cwmbran,2024-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.92
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.66
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,5,N Current (RMS),A,15.4
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.03
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.68
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.88
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,47.1
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.2
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.8
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.71
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.35
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.09
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.8
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.88
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
531902,Beddick Cwmbran,2024-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.96
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,5,N Current (RMS),A,27.6
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.68
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.5
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,46.6
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.97
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.08
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.51
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.75
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.71
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
531902,Beddick Cwmbran,2024-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.57
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,5,N Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.93
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.11
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,51.8
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.03
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.6
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.94
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.05
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.3
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
531902,Beddick Cwmbran,2024-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,5,N Current (RMS),A,17.4
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.05
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.92
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.11
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,63.6
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,108.8
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.12
