Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.54
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.26
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.81
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.19
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,transformer,,Temperature,C,20.3
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.47
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
531902,Beddick Cwmbran,2024-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.02
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.16
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,5,N Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.14
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.28
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.29
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,42.7
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.7
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.59
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.91
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.51
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.96
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.36
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
531902,Beddick Cwmbran,2024-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.79
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.78
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,5,N Current (RMS),A,13.0
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.24
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.91
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.36
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,43.2
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.26
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.78
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,transformer,,Temperature,C,20.6
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.99
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.54
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
531902,Beddick Cwmbran,2024-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.93
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.69
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,5,N Current (RMS),A,17.1
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.02
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.02
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.63
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,45.5
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.82
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.84
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.51
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.54
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.27
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.02
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,transformer,,Temperature,C,20.5
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.47
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
531902,Beddick Cwmbran,2024-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.37
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.15
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.12
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.31
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,45.4
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.91
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.31
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.1
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.87
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.55
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.4
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.62
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.24
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
531902,Beddick Cwmbran,2024-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.15
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,5,N Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.03
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.47
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.46
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,44.7
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.4
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.51
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.95
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.43
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.52
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.63
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.25
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
531902,Beddick Cwmbran,2024-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.38
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,5,N Current (RMS),A,33.2
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.49
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.43
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.86
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.72
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,40.7
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.7
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.55
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,37.6
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.73
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.99
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.52
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.85
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.33
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
531902,Beddick Cwmbran,2024-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.41
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,5,N Current (RMS),A,20.8
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.49
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.78
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.81
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.52
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,53.7
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.6
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.5
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.61
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.83
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.51
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,transformer,,Temperature,C,20.5
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.62
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
531902,Beddick Cwmbran,2024-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,5,N Current (RMS),A,7.6
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.96
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.81
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,61.5
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,120.7
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.3
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.59
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.0
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
