Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.77
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.88
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.27
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
531902,Beddick Cwmbran,2024-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.8
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.17
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,5,N Current (RMS),A,14.3
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.04
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.37
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.21
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,40.6
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.6
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.9
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.8
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.39
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.92
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.57
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.55
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.13
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.76
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
531902,Beddick Cwmbran,2024-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.05
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,5,N Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.25
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.67
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.34
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,46.9
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.6
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.34
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.72
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.9
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.32
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
531902,Beddick Cwmbran,2024-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.64
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.42
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,5,N Current (RMS),A,9.3
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.06
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.86
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.34
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,40.5
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.4
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.66
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.56
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.14
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.86
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
531902,Beddick Cwmbran,2024-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,5,N Current (RMS),A,7.2
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.17
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.88
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,50.9
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,102.3
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,39.4
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.43
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.95
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.66
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.64
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.94
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
531902,Beddick Cwmbran,2024-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,5,N Current (RMS),A,8.0
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.09
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.31
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,42.8
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.65
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.76
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.17
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.74
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
531902,Beddick Cwmbran,2024-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.38
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,5,N Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.22
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.64
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.85
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,37.1
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,25.9
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.68
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,transformer,,Temperature,C,20.3
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.38
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.11
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.89
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
531902,Beddick Cwmbran,2024-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.88
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,5,N Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.97
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.69
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.21
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.24
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.95
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.81
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,transformer,,Temperature,C,20.2
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.81
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.08
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
531902,Beddick Cwmbran,2024-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.64
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.06
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.91
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.17
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,47.0
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.6
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.35
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.73
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,transformer,,Temperature,C,20.2
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.77
