Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.13
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
531902,Beddick Cwmbran,2024-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.55
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.11
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,5,N Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.22
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.89
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.47
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,45.7
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.7
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.6
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,24.3
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.48
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,transformer,,Temperature,C,20.1
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.31
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.12
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
531902,Beddick Cwmbran,2024-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,5,N Current (RMS),A,10.5
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.61
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.48
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.65
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.67
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,37.9
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,32.8
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.57
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,transformer,,Temperature,C,20.0
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.5
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.49
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.77
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
531902,Beddick Cwmbran,2024-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.49
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,5,N Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.06
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.91
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.33
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,40.6
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.1
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.45
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.54
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.24
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,transformer,,Temperature,C,20.0
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.61
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.02
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.69
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
531902,Beddick Cwmbran,2024-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,5,N Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.72
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.12
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.45
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,38.3
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.3
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.1
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.49
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.22
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,transformer,,Temperature,C,20.0
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.03
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.91
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.53
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
531902,Beddick Cwmbran,2024-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.01
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,5,N Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.48
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.02
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,44.9
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.1
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.94
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.62
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,transformer,,Temperature,C,20.0
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.2
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.16
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
531902,Beddick Cwmbran,2024-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.76
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,5,N Current (RMS),A,7.8
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.59
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.47
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.85
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,43.5
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.44
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,39.0
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,transformer,,Temperature,C,20.0
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.56
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.24
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
531902,Beddick Cwmbran,2024-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,5,N Current (RMS),A,6.4
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.64
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.63
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.46
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.34
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,40.0
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.39
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,transformer,,Temperature,C,20.0
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.97
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.16
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
531902,Beddick Cwmbran,2024-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,5,N Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.27
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.46
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,44.9
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.31
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,transformer,,Temperature,C,20.0
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.69
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.26
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.23
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
531902,Beddick Cwmbran,2024-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.7
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,5,N Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
