Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.81
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,52.0
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,transformer,,Temperature,C,20.1
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.29
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
531902,Beddick Cwmbran,2024-04-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.98
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.6
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,5,N Current (RMS),A,6.4
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.36
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.55
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,33.4
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.62
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.84
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,45.7
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,transformer,,Temperature,C,20.2
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.8
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.69
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
531902,Beddick Cwmbran,2024-04-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.63
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.57
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,5,N Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.14
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.58
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,41.1
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.25
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.3
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.69
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.56
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
531902,Beddick Cwmbran,2024-04-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.61
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,5,N Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.17
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.1
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,31.7
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.27
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.9
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
531902,Beddick Cwmbran,2024-04-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.5
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,5,N Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.23
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.01
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.78
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,33.1
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.33
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,transformer,,Temperature,C,20.5
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.2
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
531902,Beddick Cwmbran,2024-04-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.65
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.7
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,5,N Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.66
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.49
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,31.3
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.34
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,transformer,,Temperature,C,20.5
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.57
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.64
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
531902,Beddick Cwmbran,2024-04-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.52
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,5,N Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.1
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.09
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.4
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,transformer,,Temperature,C,20.6
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
531902,Beddick Cwmbran,2024-04-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.6
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,5,N Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.46
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,28.9
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.43
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,transformer,,Temperature,C,20.6
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.58
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
531902,Beddick Cwmbran,2024-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,5,N Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.97
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.63
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,36.7
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
