Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.36
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,transformer,,Temperature,C,20.7
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.44
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
531902,Beddick Cwmbran,2024-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.98
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.64
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,5,N Current (RMS),A,7.5
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.84
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.03
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,33.1
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.31
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,transformer,,Temperature,C,20.8
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
531902,Beddick Cwmbran,2024-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.7
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,5,N Current (RMS),A,3.2
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.89
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.34
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,transformer,,Temperature,C,20.9
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.4
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
531902,Beddick Cwmbran,2024-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.73
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,5,N Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.23
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.61
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,transformer,,Temperature,C,20.9
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
531902,Beddick Cwmbran,2024-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.61
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.72
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,5,N Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.49
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,transformer,,Temperature,C,20.9
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
531902,Beddick Cwmbran,2024-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,5,N Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.98
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.49
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,transformer,,Temperature,C,21.0
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
531902,Beddick Cwmbran,2024-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.44
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,5,N Current (RMS),A,3.2
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.78
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.34
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.75
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,transformer,,Temperature,C,21.1
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
531902,Beddick Cwmbran,2024-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.71
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.55
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,5,N Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.71
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.87
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,transformer,,Temperature,C,21.2
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
531902,Beddick Cwmbran,2024-04-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.7
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.58
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,5,N Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.43
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,24.9
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
