Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.61
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,transformer,,Temperature,C,21.3
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.65
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
531902,Beddick Cwmbran,2024-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.83
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,5,N Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.95
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,transformer,,Temperature,C,21.3
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.29
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
531902,Beddick Cwmbran,2024-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,5,N Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.83
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.7
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,23.9
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.65
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,transformer,,Temperature,C,21.3
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
531902,Beddick Cwmbran,2024-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.7
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.59
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,5,N Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.66
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.54
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,transformer,,Temperature,C,21.4
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
531902,Beddick Cwmbran,2024-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.74
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.6
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,5,N Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.25
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,transformer,,Temperature,C,21.4
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.84
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
531902,Beddick Cwmbran,2024-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,5,N Current (RMS),A,3.1
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.62
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.52
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,transformer,,Temperature,C,21.3
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.65
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
531902,Beddick Cwmbran,2024-04-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,5,N Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.25
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.7
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,24.7
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.31
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.53
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,transformer,,Temperature,C,21.5
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
531902,Beddick Cwmbran,2024-04-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,5,N Current (RMS),A,3.2
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.33
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.75
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,transformer,,Temperature,C,21.5
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.91
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
531902,Beddick Cwmbran,2024-04-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.71
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,5,N Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.71
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.3
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.7
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,transformer,,Temperature,C,21.6
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
