Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
531902,Beddick Cwmbran,2024-04-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.69
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,5,N Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,transformer,,Temperature,C,21.7
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.96
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.58
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
531902,Beddick Cwmbran,2024-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.61
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.75
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,5,N Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.23
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.3
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,27.1
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.65
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,transformer,,Temperature,C,21.8
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
531902,Beddick Cwmbran,2024-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.89
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,5,N Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.31
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.69
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,transformer,,Temperature,C,21.8
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.44
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
531902,Beddick Cwmbran,2024-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.73
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,5,N Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.18
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.15
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,27.9
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,transformer,,Temperature,C,21.9
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
531902,Beddick Cwmbran,2024-04-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.68
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,5,N Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.2
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.69
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.75
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,transformer,,Temperature,C,22.0
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
531902,Beddick Cwmbran,2024-04-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.7
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,5,N Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.13
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.45
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.32
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,transformer,,Temperature,C,22.0
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.94
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
531902,Beddick Cwmbran,2024-04-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.8
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,5,N Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.75
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.82
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.43
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,transformer,,Temperature,C,22.0
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
531902,Beddick Cwmbran,2024-04-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,5,N Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.48
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.35
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.49
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,transformer,,Temperature,C,22.1
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.45
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
531902,Beddick Cwmbran,2024-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.04
