Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,5,N Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.79
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,29.1
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.45
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,transformer,,Temperature,C,22.1
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.04
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
531902,Beddick Cwmbran,2024-04-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.04
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,5,N Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.03
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.21
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.41
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,transformer,,Temperature,C,22.4
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.72
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
531902,Beddick Cwmbran,2024-04-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,5,N Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.22
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.54
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,transformer,,Temperature,C,21.8
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
531902,Beddick Cwmbran,2024-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.63
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,5,N Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.64
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,30.1
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.56
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,transformer,,Temperature,C,21.9
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
531902,Beddick Cwmbran,2024-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,5,N Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.65
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.81
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,30.1
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.89
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,transformer,,Temperature,C,22.0
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.23
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
531902,Beddick Cwmbran,2024-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.69
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.11
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,5,N Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.52
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.14
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.68
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,transformer,,Temperature,C,22.0
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.36
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
531902,Beddick Cwmbran,2024-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,5,N Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.81
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.61
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,29.8
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,transformer,,Temperature,C,22.2
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.48
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
531902,Beddick Cwmbran,2024-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.69
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,5,N Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.72
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.63
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,transformer,,Temperature,C,22.3
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.61
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
531902,Beddick Cwmbran,2024-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.12
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,5,N Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.61
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.86
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.51
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.83
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,37.8
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
