Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.32
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,22.4
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.11
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.08
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
531902,Beddick Cwmbran,2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.12
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,5,N Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.91
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.19
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.98
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.45
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,34.8
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.38
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.54
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,22.6
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.52
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
531902,Beddick Cwmbran,2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.04
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,5,N Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.27
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.17
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,36.4
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.44
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.63
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,22.7
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.63
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.99
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
531902,Beddick Cwmbran,2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,5,N Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.91
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.98
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.69
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.51
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,36.8
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.8
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,22.8
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.59
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.01
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
531902,Beddick Cwmbran,2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.79
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.12
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,5,N Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.86
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.04
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.22
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.39
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,37.4
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.41
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.39
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,22.9
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.93
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.21
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
531902,Beddick Cwmbran,2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.51
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.77
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,5,N Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.93
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.78
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.06
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.91
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,41.3
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.3
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.85
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.48
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.49
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,22.9
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.12
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.98
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
531902,Beddick Cwmbran,2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,5,N Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.82
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.67
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.83
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.59
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,44.2
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.3
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.88
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.41
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.81
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,23.0
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.53
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.08
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
531902,Beddick Cwmbran,2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,5,N Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.43
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.12
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.49
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.49
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,40.0
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,43.7
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.85
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.3
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.88
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,transformer,,Temperature,C,23.1
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.47
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.87
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.43
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
531902,Beddick Cwmbran,2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.54
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.49
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,5,N Current (RMS),A,7.6
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.81
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.11
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.27
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.29
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,44.0
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.6
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,32.9
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.85
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.39
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
