Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.09
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,transformer,,Temperature,C,23.2
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.3
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.53
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
531902,Beddick Cwmbran,2024-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.22
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.83
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.48
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.15
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.81
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,45.2
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.4
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.94
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.39
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.76
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,transformer,,Temperature,C,23.3
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.79
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.34
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
531902,Beddick Cwmbran,2024-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.87
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.44
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,5,N Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.28
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.43
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.11
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,55.0
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.7
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.04
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.58
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.94
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,transformer,,Temperature,C,23.5
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.84
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.99
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.97
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
531902,Beddick Cwmbran,2024-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.65
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,5,N Current (RMS),A,8.9
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.96
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.02
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.7
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.13
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,50.4
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.18
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.77
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.21
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,transformer,,Temperature,C,23.6
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.62
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.74
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
531902,Beddick Cwmbran,2024-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.36
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,5,N Current (RMS),A,8.0
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.52
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.27
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.56
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.28
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,50.8
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.8
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.77
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.19
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.19
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,transformer,,Temperature,C,23.7
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.95
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.85
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
531902,Beddick Cwmbran,2024-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.2
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,5,N Current (RMS),A,36.8
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.9
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.42
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.22
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,50.6
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.7
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.97
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.2
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,transformer,,Temperature,C,23.9
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.81
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.55
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.41
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
531902,Beddick Cwmbran,2024-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.35
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.97
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,5,N Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.85
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.36
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.2
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.37
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,49.8
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.8
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.2
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.87
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.96
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.91
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,transformer,,Temperature,C,24.0
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.49
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.88
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.38
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
531902,Beddick Cwmbran,2024-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.85
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.07
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.67
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.29
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.9
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,50.2
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.7
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,105.7
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.71
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.87
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,transformer,,Temperature,C,24.0
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.22
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.1
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.59
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
531902,Beddick Cwmbran,2024-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.43
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.27
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.59
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.27
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.63
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.44
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,58.0
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.3
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,122.2
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.4
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.41
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.67
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,24.1
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
