Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.28
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.77
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.36
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
531902,Beddick Cwmbran,2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.39
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,5,N Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.62
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.63
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.46
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,63.6
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.6
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,142.3
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.6
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.73
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.76
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,24.3
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.01
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.24
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.02
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
531902,Beddick Cwmbran,2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.36
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.48
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.9
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,5,N Current (RMS),A,17.4
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.34
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.3
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.76
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,72.9
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,110.3
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,160.8
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.9
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,29.3
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.21
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.19
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.84
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,24.4
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.59
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.92
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.54
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
531902,Beddick Cwmbran,2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.5
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.84
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,5,N Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.96
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.71
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.84
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.67
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,56.7
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.4
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,120.4
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.0
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.06
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.74
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.02
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,24.6
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.59
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.61
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.82
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
531902,Beddick Cwmbran,2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.47
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,5,N Current (RMS),A,17.3
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.25
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.81
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.5
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.26
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.85
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,69.2
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,138.1
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.5
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.1
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.15
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,24.8
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.23
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.04
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.97
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
531902,Beddick Cwmbran,2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.87
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.21
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,5,N Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.03
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.31
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.94
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.64
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,49.1
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,108.9
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,123.7
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,118.1
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.25
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.8
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.62
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,24.9
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.98
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.54
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.85
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
531902,Beddick Cwmbran,2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.47
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.88
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.64
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,5,N Current (RMS),A,15.7
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.13
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.39
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.21
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.86
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,52.6
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.2
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,120.8
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,114.4
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.55
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,32.8
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.17
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.68
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.22
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,transformer,,Temperature,C,24.9
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.01
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.44
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.64
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
531902,Beddick Cwmbran,2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.36
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,5,N Current (RMS),A,18.7
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.18
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.51
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.99
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.53
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,58.0
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,123.6
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.8
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.26
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,33.9
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.31
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.86
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.45
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.46
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,transformer,,Temperature,C,25.1
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.4
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.79
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.59
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
531902,Beddick Cwmbran,2024-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.42
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.53
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.91
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,5,N Current (RMS),A,14.7
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.02
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.23
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,62.1
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,120.5
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.2
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.27
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.71
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.33
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,transformer,,Temperature,C,25.1
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.12
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.39
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.55
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
531902,Beddick Cwmbran,2024-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
