Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.14
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,5,N Current (RMS),A,15.1
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.35
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,43.51
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.2
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,101.5
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,184.9
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.65
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,44.2
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.19
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.92
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,36.1
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,transformer,,Temperature,C,25.1
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.36
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,80.23
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.22
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,132.1
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.1
531902,Beddick Cwmbran,2024-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.22
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,5,N Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.88
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.64
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.91
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,63.2
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.6
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,137.7
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,113.9
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.29
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.64
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.41
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.92
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,transformer,,Temperature,C,25.3
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.12
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.35
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.01
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
531902,Beddick Cwmbran,2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.11
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.17
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.77
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,5,N Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.01
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.84
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.79
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,52.1
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.6
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,131.9
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.3
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.52
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,39.5
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.45
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.84
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.05
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.1
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.16
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,transformer,,Temperature,C,25.5
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.9
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.05
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.76
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
531902,Beddick Cwmbran,2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.87
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,5,N Current (RMS),A,7.6
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.59
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.09
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.38
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,52.4
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,116.7
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,133.1
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,116.7
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.25
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,42.9
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.87
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.98
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.22
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.61
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.62
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.84
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,35.3
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,transformer,,Temperature,C,25.7
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.72
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.72
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.2
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
531902,Beddick Cwmbran,2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.49
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,5,N Current (RMS),A,9.1
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.43
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.6
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.51
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,51.9
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,137.0
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,134.3
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,125.5
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.6
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,37.2
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.84
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.76
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.34
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.26
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.92
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,34.1
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,transformer,,Temperature,C,25.8
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.02
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.22
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.59
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
531902,Beddick Cwmbran,2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.19
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,5,N Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.03
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.07
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.86
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,59.5
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,132.9
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,130.8
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,40.3
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.56
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.89
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.39
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.58
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.57
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,42.2
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,transformer,,Temperature,C,25.9
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.94
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.74
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.94
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
531902,Beddick Cwmbran,2024-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.37
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.53
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,5,N Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.09
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.09
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.61
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.33
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,68.7
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,132.4
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,142.1
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.62
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,34.1
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.41
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.7
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.08
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.24
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,39.4
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,transformer,,Temperature,C,25.9
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.59
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.2
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.93
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
531902,Beddick Cwmbran,2024-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.93
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,5,N Current (RMS),A,10.8
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.35
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.31
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.35
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,44.7
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,108.6
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,120.7
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,137.3
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.58
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,40.1
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.29
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.46
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,transformer,,Temperature,C,25.9
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.6
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.16
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.93
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
531902,Beddick Cwmbran,2024-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,5,N Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.22
