Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.93
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.81
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,55.1
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.4
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.3
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,139.0
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.41
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.19
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.34
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.06
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.56
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.36
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,transformer,,Temperature,C,25.9
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.22
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.08
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.6
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
531902,Beddick Cwmbran,2024-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.86
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.38
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,5,N Current (RMS),A,10.9
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.05
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.15
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.79
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,64.9
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.1
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,115.2
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,150.7
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.73
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.58
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,30.1
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.2
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.7
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,33.7
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,transformer,,Temperature,C,25.8
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.2
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.65
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.58
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
531902,Beddick Cwmbran,2024-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,5,N Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.71
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.03
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.79
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,79.3
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,114.8
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,155.6
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.39
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.02
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.02
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,transformer,,Temperature,C,25.8
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.59
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.33
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.28
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
531902,Beddick Cwmbran,2024-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.75
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,5,N Current (RMS),A,10.9
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.5
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.96
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.45
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,68.8
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,110.1
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,147.1
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.69
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.16
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.04
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.89
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,transformer,,Temperature,C,25.8
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.27
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.9
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.09
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
531902,Beddick Cwmbran,2024-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.63
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,5,N Current (RMS),A,19.9
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.99
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.55
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.46
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,70.8
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.3
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,137.3
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,128.6
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.79
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,32.8
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.82
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.83
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.43
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.55
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,45.3
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,transformer,,Temperature,C,25.8
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.06
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.27
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.95
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,146.0
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
531902,Beddick Cwmbran,2024-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.04
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.13
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,5,N Current (RMS),A,23.2
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.26
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,37.16
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.44
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,81.0
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,157.4
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,121.1
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.39
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.56
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.18
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,transformer,,Temperature,C,25.9
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.09
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,63.64
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.05
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
531902,Beddick Cwmbran,2024-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.48
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.64
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.61
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,5,N Current (RMS),A,16.8
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.67
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.56
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.94
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,74.4
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,141.8
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.7
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.18
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.57
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.16
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,transformer,,Temperature,C,26.1
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.27
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.99
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.89
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
531902,Beddick Cwmbran,2024-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.3
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,5,N Current (RMS),A,23.0
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.15
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.44
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,54.0
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,106.4
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.8
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.36
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,38.3
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.14
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.85
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.91
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,transformer,,Temperature,C,26.4
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.06
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.53
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.71
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
531902,Beddick Cwmbran,2024-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.07
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,5,N Current (RMS),A,21.8
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.27
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.02
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.74
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,60.6
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,134.8
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.6
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.86
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
