Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.34
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.61
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,27.7
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,transformer,,Temperature,C,26.5
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.99
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.2
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
531902,Beddick Cwmbran,2024-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.7
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.1
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.01
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.69
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,71.3
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,148.2
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.13
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.89
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.67
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,transformer,,Temperature,C,26.5
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.8
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.41
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
531902,Beddick Cwmbran,2024-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.38
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,5,N Current (RMS),A,24.9
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.33
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.16
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.21
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.88
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,67.2
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,126.2
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.7
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.11
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.48
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.52
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.84
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,26.5
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.74
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
531902,Beddick Cwmbran,2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.41
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,5,N Current (RMS),A,18.0
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.78
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.95
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.78
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,55.2
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.5
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.41
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.45
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.66
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,26.5
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.82
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.82
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
531902,Beddick Cwmbran,2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.17
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,5,N Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.46
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.88
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.33
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,52.2
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.4
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,35.3
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.35
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.68
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.2
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,26.4
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.51
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
531902,Beddick Cwmbran,2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.77
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,5,N Current (RMS),A,16.3
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.13
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.16
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.4
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,41.2
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.9
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.28
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.39
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.43
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.14
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,26.3
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.87
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
531902,Beddick Cwmbran,2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.04
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,5,N Current (RMS),A,10.0
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.68
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.75
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,52.0
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.9
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.36
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.38
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.77
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,26.2
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.67
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.03
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
531902,Beddick Cwmbran,2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.51
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.61
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,5,N Current (RMS),A,11.1
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.9
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.36
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,42.4
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.42
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.56
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.46
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,26.1
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.89
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
531902,Beddick Cwmbran,2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.2
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,5,N Current (RMS),A,14.9
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.1
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.34
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.26
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,37.6
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,30.7
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.27
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.39
