Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.24
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.13
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.72
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,26.0
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.89
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.9
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
531902,Beddick Cwmbran,2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.95
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.99
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,5,N Current (RMS),A,15.4
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.8
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.27
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.33
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.46
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.61
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.59
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.83
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.52
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,transformer,,Temperature,C,26.0
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.9
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.69
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
531902,Beddick Cwmbran,2024-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.99
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,5,N Current (RMS),A,10.0
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.57
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.13
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.84
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,38.9
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.46
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.71
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.14
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.17
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.47
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,transformer,,Temperature,C,25.9
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.89
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
531902,Beddick Cwmbran,2024-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,5,N Current (RMS),A,8.4
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.48
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.91
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.9
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,52.2
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.6
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.34
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.59
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.78
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.03
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.49
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,transformer,,Temperature,C,25.8
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.44
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.59
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
531902,Beddick Cwmbran,2024-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.2
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,5,N Current (RMS),A,8.5
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.46
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,53.6
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.5
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.35
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.53
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.78
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.95
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,transformer,,Temperature,C,25.7
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.65
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
531902,Beddick Cwmbran,2024-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.3
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,5,N Current (RMS),A,11.4
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.44
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.63
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,56.2
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.5
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.71
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.89
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.3
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.15
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,transformer,,Temperature,C,25.4
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.12
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
531902,Beddick Cwmbran,2024-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,5,N Current (RMS),A,25.6
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.17
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,52.4
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.4
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.25
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.11
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.41
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.57
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.62
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,transformer,,Temperature,C,25.2
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.9
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
531902,Beddick Cwmbran,2024-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.64
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.96
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,5,N Current (RMS),A,25.3
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.14
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.95
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,46.4
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.39
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.15
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.16
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.02
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.54
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,transformer,,Temperature,C,24.9
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.92
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
531902,Beddick Cwmbran,2024-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.81
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.06
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,5,N Current (RMS),A,34.5
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.35
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,40.3
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.3
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.66
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.2
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.87
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.73
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.63
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,transformer,,Temperature,C,24.8
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
