Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
531902,Beddick Cwmbran,2024-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.49
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,5,N Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.37
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.06
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,45.0
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.5
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.13
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.37
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.41
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.09
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,transformer,,Temperature,C,24.6
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.53
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
531902,Beddick Cwmbran,2024-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,5,N Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.51
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.59
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,50.6
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.4
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.35
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.7
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.4
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.24
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,24.4
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.44
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
531902,Beddick Cwmbran,2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.51
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.79
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,5,N Current (RMS),A,23.7
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.62
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.08
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.98
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,44.2
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.61
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.88
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.54
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.34
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,transformer,,Temperature,C,24.2
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.97
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
531902,Beddick Cwmbran,2024-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.96
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.63
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.18
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,5,N Current (RMS),A,28.8
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.77
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.57
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.48
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,44.2
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.72
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.98
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.52
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.25
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,transformer,,Temperature,C,24.0
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
531902,Beddick Cwmbran,2024-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.01
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.39
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,5,N Current (RMS),A,26.4
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.67
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.74
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,50.6
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.52
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.87
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.93
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.8
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,transformer,,Temperature,C,24.0
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
531902,Beddick Cwmbran,2024-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.81
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,5,N Current (RMS),A,21.8
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.75
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.93
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,43.6
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.1
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,24.3
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.94
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.26
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.01
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.55
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,transformer,,Temperature,C,23.9
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
531902,Beddick Cwmbran,2024-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.96
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.33
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,5,N Current (RMS),A,23.1
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.08
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.69
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.09
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,39.3
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.28
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.85
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.96
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.41
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,transformer,,Temperature,C,23.7
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
531902,Beddick Cwmbran,2024-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.97
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.86
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,5,N Current (RMS),A,15.5
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.68
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.82
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.89
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,38.6
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.6
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.8
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.93
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.12
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.38
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,transformer,,Temperature,C,23.5
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.78
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.34
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.83
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
531902,Beddick Cwmbran,2024-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.98
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.12
