Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,5,N Current (RMS),A,12.9
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.79
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.76
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,44.6
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.5
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.69
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.81
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.07
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,43.2
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,transformer,,Temperature,C,23.4
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.05
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
531902,Beddick Cwmbran,2024-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.93
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,5,N Current (RMS),A,12.9
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.24
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.06
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,45.5
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.4
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.3
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.81
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.54
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,38.1
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,transformer,,Temperature,C,23.3
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.1
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
531902,Beddick Cwmbran,2024-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.58
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,5,N Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.35
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.7
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.64
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.96
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,48.6
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.4
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.39
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.15
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.63
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,transformer,,Temperature,C,23.2
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.33
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
531902,Beddick Cwmbran,2024-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.06
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.81
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,5,N Current (RMS),A,14.5
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.63
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.24
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.87
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,52.0
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.3
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.3
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.87
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,transformer,,Temperature,C,23.1
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.13
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.99
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.69
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
531902,Beddick Cwmbran,2024-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.03
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,5,N Current (RMS),A,12.5
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.21
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.66
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.58
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,56.1
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.4
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.28
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.53
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,transformer,,Temperature,C,23.0
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.38
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.15
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
531902,Beddick Cwmbran,2024-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.95
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.06
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.68
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.35
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,5,N Current (RMS),A,36.8
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.6
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.8
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.16
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,43.1
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.36
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.19
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.63
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,transformer,,Temperature,C,22.9
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.67
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.93
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
531902,Beddick Cwmbran,2024-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.37
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,5,N Current (RMS),A,26.8
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.08
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.6
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.42
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,40.3
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.79
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.32
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.29
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,transformer,,Temperature,C,22.7
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.72
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
531902,Beddick Cwmbran,2024-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.63
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.35
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,5,N Current (RMS),A,26.3
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.17
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.96
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.36
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.12
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,41.2
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.96
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.82
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.09
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,38.7
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,transformer,,Temperature,C,22.6
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.05
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.79
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
531902,Beddick Cwmbran,2024-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.32
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.77
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.77
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,5,N Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.83
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.87
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,46.2
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
