Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.4
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.18
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.32
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,transformer,,Temperature,C,22.5
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.01
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.15
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
531902,Beddick Cwmbran,2024-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.06
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.74
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,5,N Current (RMS),A,21.4
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.12
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.71
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.22
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,45.0
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.7
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.98
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.86
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.14
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.33
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.61
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,transformer,,Temperature,C,22.4
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.07
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.01
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
531902,Beddick Cwmbran,2024-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.89
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.74
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.63
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,5,N Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.79
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.01
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.47
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,43.6
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.7
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.75
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.74
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.8
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.24
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.09
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,transformer,,Temperature,C,22.3
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.26
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
531902,Beddick Cwmbran,2024-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.49
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,5,N Current (RMS),A,20.5
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.63
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.75
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.72
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,49.1
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.1
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.36
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.31
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.4
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.5
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.19
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,transformer,,Temperature,C,22.2
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.52
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
531902,Beddick Cwmbran,2024-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.2
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,5,N Current (RMS),A,22.6
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.71
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.71
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.41
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,54.6
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.3
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.47
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.38
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.39
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.1
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,transformer,,Temperature,C,22.1
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.33
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
531902,Beddick Cwmbran,2024-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,5,N Current (RMS),A,15.5
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.14
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.85
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,60.3
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.6
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.39
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.52
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.37
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,transformer,,Temperature,C,21.9
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.59
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.32
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
531902,Beddick Cwmbran,2024-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.79
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,5,N Current (RMS),A,15.4
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.47
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.1
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.91
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,58.0
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,113.9
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.3
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.7
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.6
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,transformer,,Temperature,C,21.9
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.88
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.9
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
531902,Beddick Cwmbran,2024-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.98
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,5,N Current (RMS),A,14.3
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.58
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.02
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.89
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,65.6
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,126.9
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.27
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.97
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.59
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.59
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,39.9
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,transformer,,Temperature,C,21.8
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.22
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.75
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
531902,Beddick Cwmbran,2024-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.97
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.65
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.68
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,5,N Current (RMS),A,20.1
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.58
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.74
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.38
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.2
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,76.2
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,136.1
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.84
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
