Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.03
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.71
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.7
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,transformer,,Temperature,C,21.6
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.79
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
531902,Beddick Cwmbran,2024-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.14
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,5,N Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.25
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.29
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,63.4
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,109.6
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.73
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.82
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,transformer,,Temperature,C,21.6
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.66
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.16
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.11
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
531902,Beddick Cwmbran,2024-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.6
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.54
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.57
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,5,N Current (RMS),A,23.4
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.44
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.93
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,60.6
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,114.8
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.21
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.05
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.54
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.94
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,transformer,,Temperature,C,21.6
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.92
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.73
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.9
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
531902,Beddick Cwmbran,2024-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.1
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.83
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,5,N Current (RMS),A,10.9
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.77
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.71
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.97
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,59.7
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,120.5
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.68
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.03
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.23
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,transformer,,Temperature,C,21.5
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.14
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.8
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.69
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
531902,Beddick Cwmbran,2024-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.99
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,5,N Current (RMS),A,8.9
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.66
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.02
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,60.2
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,113.6
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.23
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.91
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.98
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.13
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,transformer,,Temperature,C,21.5
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.12
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
531902,Beddick Cwmbran,2024-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.03
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.99
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,5,N Current (RMS),A,7.4
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.19
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,65.4
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,115.1
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.45
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.33
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.88
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,transformer,,Temperature,C,21.5
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.73
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
531902,Beddick Cwmbran,2024-04-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.41
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.77
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.04
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,5,N Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.89
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.03
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,87.3
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,146.8
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.28
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.83
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.85
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,transformer,,Temperature,C,21.4
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.91
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.9
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
531902,Beddick Cwmbran,2024-04-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,5,N Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.29
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.6
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,65.4
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,112.7
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,transformer,,Temperature,C,21.2
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.46
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
531902,Beddick Cwmbran,2024-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.71
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,5,N Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.21
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.27
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,51.3
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,102.2
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.6
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.33
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.84
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,37.7
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,transformer,,Temperature,C,21.1
