Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.95
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.22
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.46
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
531902,Beddick Cwmbran,2024-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,5,N Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.19
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.78
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.12
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,50.1
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,108.2
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.8
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.35
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.22
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,transformer,,Temperature,C,21.0
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.98
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.76
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
531902,Beddick Cwmbran,2024-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.69
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.54
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,5,N Current (RMS),A,9.7
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.9
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.5
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.19
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.2
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.53
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,38.0
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,transformer,,Temperature,C,21.0
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.6
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.05
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
531902,Beddick Cwmbran,2024-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.79
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,5,N Current (RMS),A,9.1
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.04
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.26
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,47.9
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.4
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,29.2
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.78
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.51
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,34.7
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,transformer,,Temperature,C,20.8
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.56
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.25
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.29
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
531902,Beddick Cwmbran,2024-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.77
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,5,N Current (RMS),A,11.4
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.78
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.43
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.1
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,56.1
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.3
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.17
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.34
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.75
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,transformer,,Temperature,C,20.8
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.19
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.1
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
531902,Beddick Cwmbran,2024-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.03
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.52
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.98
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,5,N Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.99
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.8
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.9
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,49.7
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.4
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.44
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.52
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,transformer,,Temperature,C,20.8
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.32
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.17
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.12
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
531902,Beddick Cwmbran,2024-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.46
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.89
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,5,N Current (RMS),A,12.2
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.31
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.33
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.47
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.52
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,43.1
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.9
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.7
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,transformer,,Temperature,C,20.7
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.56
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.42
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.78
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
531902,Beddick Cwmbran,2024-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.7
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,5,N Current (RMS),A,16.2
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.63
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.46
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.73
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.12
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,39.8
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.63
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,transformer,,Temperature,C,20.6
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.37
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.88
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.12
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
531902,Beddick Cwmbran,2024-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.18
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.59
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,5,N Current (RMS),A,25.6
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.59
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.98
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.85
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.87
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,42.2
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.53
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.41
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,45.2
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,transformer,,Temperature,C,20.5
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.54
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.73
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.6
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
