Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,5,N Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.26
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.22
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.73
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,64.0
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,123.4
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.54
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,51.56
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.26
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
531902,Beddick Cwmbran,2024-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.97
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,5,N Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.01
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.93
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,66.0
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,120.0
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.54
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.65
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,48.99
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.11
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
531902,Beddick Cwmbran,2024-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.73
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,5,N Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.75
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.09
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,49.7
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.6
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.69
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.97
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,transformer,,Temperature,C,20.3
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.07
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.28
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
531902,Beddick Cwmbran,2024-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.42
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,5,N Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.22
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.33
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,36.4
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.54
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.75
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.09
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,transformer,,Temperature,C,20.3
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,47.42
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.93
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
531902,Beddick Cwmbran,2024-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.74
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,5,N Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.07
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.87
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,35.1
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.95
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.4
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.8
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,transformer,,Temperature,C,20.3
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.07
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.1
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
531902,Beddick Cwmbran,2024-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,5,N Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.32
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,36.2
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.65
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.71
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,transformer,,Temperature,C,20.3
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.59
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.22
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
531902,Beddick Cwmbran,2024-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,5,N Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.59
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.53
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,31.8
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.67
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.49
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.89
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
531902,Beddick Cwmbran,2024-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,5,N Current (RMS),A,6.9
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.51
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,28.1
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.52
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
531902,Beddick Cwmbran,2024-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.74
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.46
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,5,N Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.6
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
