Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.26
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.86
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,36.1
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.43
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
531902,Beddick Cwmbran,2024-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.68
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.59
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,5,N Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.83
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.32
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,38.8
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,transformer,,Temperature,C,20.5
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.23
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
531902,Beddick Cwmbran,2024-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,5,N Current (RMS),A,3.1
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.69
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.93
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.2
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.45
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,26.3
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.59
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,transformer,,Temperature,C,20.6
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.8
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
531902,Beddick Cwmbran,2024-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.7
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,5,N Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.86
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.28
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.63
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,transformer,,Temperature,C,20.6
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
531902,Beddick Cwmbran,2024-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.27
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,5,N Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.63
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.62
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,31.9
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.56
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,transformer,,Temperature,C,20.6
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.41
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
531902,Beddick Cwmbran,2024-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.4
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.72
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,5,N Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.08
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.25
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,transformer,,Temperature,C,20.6
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
531902,Beddick Cwmbran,2024-04-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,5,N Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.9
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.34
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.53
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,transformer,,Temperature,C,20.6
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.39
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
531902,Beddick Cwmbran,2024-04-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.71
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.61
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,5,N Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.07
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.2
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.11
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.22
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.72
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,transformer,,Temperature,C,20.6
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
531902,Beddick Cwmbran,2024-04-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.7
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,5,N Current (RMS),A,8.3
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.93
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.37
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.23
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
