Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.29
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.54
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,transformer,,Temperature,C,20.5
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.81
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
531902,Beddick Cwmbran,2024-04-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,5,N Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.43
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.9
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.34
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
531902,Beddick Cwmbran,2024-04-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.74
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.57
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,5,N Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.9
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.89
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.39
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.73
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
531902,Beddick Cwmbran,2024-04-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.57
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,5,N Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.79
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.17
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.46
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,27.6
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.01
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
531902,Beddick Cwmbran,2024-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.6
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,5,N Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.48
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.06
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,27.7
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.67
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
531902,Beddick Cwmbran,2024-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.73
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,5,N Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.62
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.22
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.23
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.53
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,transformer,,Temperature,C,20.3
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
531902,Beddick Cwmbran,2024-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,5,N Current (RMS),A,5.9
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.59
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,26.8
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.45
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,31.8
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,transformer,,Temperature,C,20.3
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
531902,Beddick Cwmbran,2024-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.98
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,5,N Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.71
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.68
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,transformer,,Temperature,C,20.2
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
531902,Beddick Cwmbran,2024-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.63
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,5,N Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.34
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.91
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
