Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,transformer,,Temperature,C,20.2
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.6
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
531902,Beddick Cwmbran,2024-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.65
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,5,N Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.71
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,25.7
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,transformer,,Temperature,C,20.3
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.7
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.74
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
531902,Beddick Cwmbran,2024-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,5,N Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.48
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,28.2
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,transformer,,Temperature,C,20.3
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.7
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.44
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.3
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
531902,Beddick Cwmbran,2024-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.74
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,5,N Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.92
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,transformer,,Temperature,C,20.3
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.47
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
531902,Beddick Cwmbran,2024-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.74
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,5,N Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.06
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,28.8
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.95
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.38
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.99
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
531902,Beddick Cwmbran,2024-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.67
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,5,N Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.6
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,30.1
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.34
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
531902,Beddick Cwmbran,2024-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.9
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,5,N Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.18
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.93
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.02
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,29.7
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,transformer,,Temperature,C,20.3
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.97
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
531902,Beddick Cwmbran,2024-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,5,N Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.23
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,28.7
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,transformer,,Temperature,C,20.3
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.36
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
531902,Beddick Cwmbran,2024-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,5,N Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.87
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.8
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.31
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,5.9
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.49
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.45
