Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
531902,Beddick Cwmbran,2024-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.44
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,5,N Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.56
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.63
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,31.1
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.28
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,6.1
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.95
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
531902,Beddick Cwmbran,2024-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.75
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.59
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,5,N Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.48
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.74
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.75
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.59
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,31.2
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.3
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.39
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,transformer,,Temperature,C,20.5
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.76
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
531902,Beddick Cwmbran,2024-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,5,N Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.77
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,32.6
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.38
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.45
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,transformer,,Temperature,C,20.5
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.76
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.38
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
531902,Beddick Cwmbran,2024-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.79
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,5,N Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.34
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,6.1
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,transformer,,Temperature,C,20.6
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
531902,Beddick Cwmbran,2024-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.81
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,5,N Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.73
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.49
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.48
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,32.1
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,transformer,,Temperature,C,20.6
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.24
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
531902,Beddick Cwmbran,2024-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,5,N Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.76
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.37
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.47
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,34.3
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,transformer,,Temperature,C,20.7
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.32
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.61
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
531902,Beddick Cwmbran,2024-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.74
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.96
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,5,N Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.65
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.64
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.51
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,33.2
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.38
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.81
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,22.1
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.04
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.24
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
531902,Beddick Cwmbran,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.8
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,5,N Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.34
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,36.7
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.3
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,22.2
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
531902,Beddick Cwmbran,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,5,N Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.19
