Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.14
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.86
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.12
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,34.6
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.64
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,22.2
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.93
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.54
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
531902,Beddick Cwmbran,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.04
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.12
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,5,N Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.53
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,33.3
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.53
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,22.3
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.66
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
531902,Beddick Cwmbran,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,5,N Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.86
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.21
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.8
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,34.3
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.56
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,22.4
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.18
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.21
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
531902,Beddick Cwmbran,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.65
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,5,N Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.7
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.39
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.88
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,37.0
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.31
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,22.4
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.93
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
531902,Beddick Cwmbran,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,5,N Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.73
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.03
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.94
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.96
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,34.8
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.44
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.7
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,22.5
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.48
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.89
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
531902,Beddick Cwmbran,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.75
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,5,N Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.97
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.25
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.81
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.08
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,35.9
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.26
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.83
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,22.5
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.29
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.47
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
531902,Beddick Cwmbran,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.47
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.86
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,5,N Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.94
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.33
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,37.6
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.38
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.71
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,22.5
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.12
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
531902,Beddick Cwmbran,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.75
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.32
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,5,N Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.98
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.87
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.11
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,41.2
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.27
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,22.5
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.54
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.92
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.57
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
531902,Beddick Cwmbran,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.32
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,5,N Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.98
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.16
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.24
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.08
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,36.2
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
