Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.31
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,22.6
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.24
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
531902,Beddick Cwmbran,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.52
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,5,N Current (RMS),A,8.3
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.26
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.1
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.66
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,40.6
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.52
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,22.7
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.36
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.63
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.38
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
531902,Beddick Cwmbran,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,5,N Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.41
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.49
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.77
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.67
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,44.4
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.7
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.83
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.68
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.82
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,22.8
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.77
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.21
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.72
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
531902,Beddick Cwmbran,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.73
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,5,N Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.13
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.35
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.25
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.54
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,40.0
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.9
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.42
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,22.8
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.38
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.6
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
531902,Beddick Cwmbran,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,5,N Current (RMS),A,11.8
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.15
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.71
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.22
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.29
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,43.4
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.5
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.39
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.08
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,22.9
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.52
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.57
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.1
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
531902,Beddick Cwmbran,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,5,N Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.16
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.75
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.08
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.69
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,40.0
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.3
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.8
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.53
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.87
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,22.9
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.59
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.58
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.82
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
531902,Beddick Cwmbran,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.46
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,5,N Current (RMS),A,9.5
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.98
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.25
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.17
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,45.0
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.2
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.94
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.91
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,22.9
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.16
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.37
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.99
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
531902,Beddick Cwmbran,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.76
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,5,N Current (RMS),A,14.9
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.57
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.64
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.62
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.12
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,45.1
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.62
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.53
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.94
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,22.9
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.74
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.72
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.3
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
531902,Beddick Cwmbran,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.51
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,5,N Current (RMS),A,7.2
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.18
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.05
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.59
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,47.5
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.1
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.23
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.86
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
