Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.13
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.14
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,22.9
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.82
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.97
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.92
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
531902,Beddick Cwmbran,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.56
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,5,N Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.91
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.53
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.35
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.57
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,47.5
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.4
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.93
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,38.0
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.69
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.33
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.05
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,22.9
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.14
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.79
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.9
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
531902,Beddick Cwmbran,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.71
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,5,N Current (RMS),A,9.1
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.52
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.74
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.59
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.26
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,51.4
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.4
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,35.1
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.42
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.86
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,30.9
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.94
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,22.8
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.3
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.94
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.89
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
531902,Beddick Cwmbran,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.87
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.33
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,5,N Current (RMS),A,7.2
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.34
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.23
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.18
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.65
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,50.2
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.9
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.8
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.07
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.57
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.65
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.08
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,28.9
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,22.8
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.79
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.32
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.74
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
531902,Beddick Cwmbran,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.85
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,5,N Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.73
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.36
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.39
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,49.5
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.9
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,107.5
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.3
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.27
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.86
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.88
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,22.8
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.96
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.07
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.22
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
531902,Beddick Cwmbran,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.49
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.34
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.73
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,5,N Current (RMS),A,9.3
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.17
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.66
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.84
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.63
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,56.9
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,122.7
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.8
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.9
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,39.1
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.19
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.35
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.28
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.72
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.6
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,22.8
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.42
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.77
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.3
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
531902,Beddick Cwmbran,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.08
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,5,N Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.19
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.4
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.67
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,57.8
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.2
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,129.2
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.2
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.8
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,32.1
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.59
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.64
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.93
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.17
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,22.9
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.22
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.21
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.36
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
531902,Beddick Cwmbran,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.96
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,5,N Current (RMS),A,9.5
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.47
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.02
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.9
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,55.8
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.6
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,128.3
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.8
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.13
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.85
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.97
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.64
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,23.0
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.4
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.12
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.15
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
531902,Beddick Cwmbran,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.57
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,5,N Current (RMS),A,8.9
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.63
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.84
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,53.9
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,115.2
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.4
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.52
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.88
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.08
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.62
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,23.1
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
