Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.4
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.04
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.76
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
531902,Beddick Cwmbran,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.89
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,5,N Current (RMS),A,9.1
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.94
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.18
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.53
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,54.2
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.1
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,112.1
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,108.7
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,35.4
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.77
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.9
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.83
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.79
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.73
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,40.9
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,23.3
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.18
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.57
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.51
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
531902,Beddick Cwmbran,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.55
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,5,N Current (RMS),A,7.8
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.29
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.24
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.34
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,66.6
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,132.7
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,121.8
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.77
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,33.7
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.4
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.99
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.45
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.87
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,23.4
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.21
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.5
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.88
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,133.1
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
531902,Beddick Cwmbran,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.43
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,5,N Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.06
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.92
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.33
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,57.9
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,127.2
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.6
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.8
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.78
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.2
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,36.7
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,23.6
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.48
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.2
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.81
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
531902,Beddick Cwmbran,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.16
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.34
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,5,N Current (RMS),A,17.3
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.1
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.64
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.52
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.47
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,56.4
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.2
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,113.1
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.64
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.39
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.57
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,23.7
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.76
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.18
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.26
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
531902,Beddick Cwmbran,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.07
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.34
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.69
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.57
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,60.2
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.6
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,114.0
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.82
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.54
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.1
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,23.6
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.06
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.7
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.09
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
531902,Beddick Cwmbran,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.01
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.21
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.83
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,5,N Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.14
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.08
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.23
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,65.9
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,136.1
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,127.9
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.01
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.13
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.27
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,37.6
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,23.6
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.57
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.55
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.58
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
531902,Beddick Cwmbran,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.02
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.42
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,5,N Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.79
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.28
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.08
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,64.8
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.6
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,141.1
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.1
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.68
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.18
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.29
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,23.6
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.04
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.42
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.57
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
531902,Beddick Cwmbran,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.44
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.58
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,5,N Current (RMS),A,16.6
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.29
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.76
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.15
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.56
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,53.1
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.6
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,124.0
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.3
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,33.9
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.14
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.66
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.35
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.6
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,44.8
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,23.5
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.95
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.76
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.31
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
531902,Beddick Cwmbran,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
