Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.08
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.3
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,5,N Current (RMS),A,19.9
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.65
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.33
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.03
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,63.0
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,134.8
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,128.2
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.4
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.15
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.73
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.84
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.02
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,43.7
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,23.6
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.01
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.89
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.26
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
531902,Beddick Cwmbran,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.02
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.48
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,5,N Current (RMS),A,14.5
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.88
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.15
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.6
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,63.3
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,147.9
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,115.1
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.1
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,30.4
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.92
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.79
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.84
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.74
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.59
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,37.1
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,23.6
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.73
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.88
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
531902,Beddick Cwmbran,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.1
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.64
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,5,N Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.89
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.69
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.74
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,64.8
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,159.6
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,109.6
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.7
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.99
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,30.1
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.06
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.86
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.56
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.47
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,23.7
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.37
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.59
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.35
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
531902,Beddick Cwmbran,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,5,N Current (RMS),A,9.3
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.56
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.21
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.64
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,57.3
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,147.7
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,128.3
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,113.9
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.88
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.65
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.45
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.91
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,23.7
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.8
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.57
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.68
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
531902,Beddick Cwmbran,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.86
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.87
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,5,N Current (RMS),A,7.6
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.87
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.47
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.52
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,42.7
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.5
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,103.9
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.4
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.02
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.48
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.09
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.3
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.58
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,23.5
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.02
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.46
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.9
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
531902,Beddick Cwmbran,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.01
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.75
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,5,N Current (RMS),A,11.4
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.18
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.32
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.66
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,48.1
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.7
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,107.8
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.9
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.04
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,32.8
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.07
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.15
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.27
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.07
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.6
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,23.5
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.58
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.58
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.92
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
531902,Beddick Cwmbran,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.3
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,5,N Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.21
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.22
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.62
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,61.1
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.8
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,131.8
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.76
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,31.8
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.99
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.29
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.48
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.81
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,23.5
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.32
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.67
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.04
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
531902,Beddick Cwmbran,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.81
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.41
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,5,N Current (RMS),A,12.9
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.62
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.09
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.1
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,52.1
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,130.8
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.9
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.37
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.74
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.62
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.19
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,23.5
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.3
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.76
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.84
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
531902,Beddick Cwmbran,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.86
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.59
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,5,N Current (RMS),A,10.3
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.05
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.73
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.09
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,53.0
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.5
