Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,138.5
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,135.4
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,24.7
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.07
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.56
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,23.5
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.42
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.61
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.32
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
531902,Beddick Cwmbran,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.82
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,5,N Current (RMS),A,14.4
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.68
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.41
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.86
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,50.8
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.3
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.7
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,121.9
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.26
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.48
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.29
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.92
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,23.7
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.13
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.36
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.64
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
531902,Beddick Cwmbran,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,5,N Current (RMS),A,10.7
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.84
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.8
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.35
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,42.7
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.1
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.14
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.86
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.03
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,23.9
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.91
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.13
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.75
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
531902,Beddick Cwmbran,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.82
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,5,N Current (RMS),A,17.4
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.24
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.72
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.17
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,45.1
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.6
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.6
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.47
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.54
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.7
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,43.8
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,23.9
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.17
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.56
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.44
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
531902,Beddick Cwmbran,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.5
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,5,N Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.15
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.72
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.2
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,55.6
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.7
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,120.2
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.43
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.81
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.34
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.03
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,23.8
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.78
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.98
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.75
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
531902,Beddick Cwmbran,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.54
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,5,N Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.67
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.71
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.71
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,75.6
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.2
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,158.0
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.24
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.54
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,23.9
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.08
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.2
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.47
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
531902,Beddick Cwmbran,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.12
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,5,N Current (RMS),A,11.9
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.83
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.25
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.01
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,53.2
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,116.6
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,114.9
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,23.9
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.95
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.27
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.97
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
531902,Beddick Cwmbran,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,5,N Current (RMS),A,8.8
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.28
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.68
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.71
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,43.8
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.2
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.6
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.9
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.43
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.49
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.86
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,23.8
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.21
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.15
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.74
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
531902,Beddick Cwmbran,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.3
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.83
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,5,N Current (RMS),A,12.2
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.44
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.37
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.93
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.67
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,42.7
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.1
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
