Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.55
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,23.6
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.97
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.46
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.22
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
531902,Beddick Cwmbran,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.42
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.64
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,5,N Current (RMS),A,11.7
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.59
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.4
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.95
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.8
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,44.4
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.3
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.59
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.53
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.41
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,23.5
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.42
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.41
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
531902,Beddick Cwmbran,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.24
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,5,N Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.96
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.16
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.92
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.51
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,46.7
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.3
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.1
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.6
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.69
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.65
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,23.5
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.58
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.16
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
531902,Beddick Cwmbran,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.36
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,5,N Current (RMS),A,12.1
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.48
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.84
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.08
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.98
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,41.6
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.7
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.6
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.9
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.5
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.74
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.89
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.32
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,23.3
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.66
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.78
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.24
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
531902,Beddick Cwmbran,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.67
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,5,N Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.74
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.12
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.05
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,38.7
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.5
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.3
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.7
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.88
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.12
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.98
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,23.1
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.69
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.17
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
531902,Beddick Cwmbran,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.29
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,5,N Current (RMS),A,12.3
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.52
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.66
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.26
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.61
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,50.2
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.5
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.55
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.46
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,25.9
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,23.0
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.77
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.53
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
531902,Beddick Cwmbran,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.16
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,5,N Current (RMS),A,12.2
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.41
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.54
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.24
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,74.2
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,130.3
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.38
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.14
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,23.0
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.1
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
531902,Beddick Cwmbran,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.48
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.68
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,5,N Current (RMS),A,28.5
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.62
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.1
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.62
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,58.9
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.1
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.37
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.41
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.73
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,22.9
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.55
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.31
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
531902,Beddick Cwmbran,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.55
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.26
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,5,N Current (RMS),A,24.1
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.08
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.35
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.46
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,53.6
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.1
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.22
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.38
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.69
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
