Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,22.7
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,50.91
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
531902,Beddick Cwmbran,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.95
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,5,N Current (RMS),A,10.8
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.8
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.37
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.21
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,51.8
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.27
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.28
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,22.6
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.69
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.93
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
531902,Beddick Cwmbran,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.01
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.63
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,5,N Current (RMS),A,14.3
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.04
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.2
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,61.2
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,109.5
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.7
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,23.9
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.34
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,22.5
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.82
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
531902,Beddick Cwmbran,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.96
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.42
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,5,N Current (RMS),A,10.1
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.63
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.21
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.8
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,54.3
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.7
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.56
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.44
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,22.4
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.78
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.21
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
531902,Beddick Cwmbran,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.14
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.58
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,5,N Current (RMS),A,16.4
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.46
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.6
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.57
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,61.4
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,111.4
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.44
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.41
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,22.3
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.09
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
531902,Beddick Cwmbran,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.76
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.29
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.84
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.44
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.19
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,54.7
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.9
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.53
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.39
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,22.3
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.46
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
531902,Beddick Cwmbran,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.7
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,5,N Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.46
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.9
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.65
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.69
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,65.5
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,115.7
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.29
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.3
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,22.3
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.31
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
531902,Beddick Cwmbran,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,5,N Current (RMS),A,8.0
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.75
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.15
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,63.5
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,111.7
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.58
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.41
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,22.1
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.13
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
531902,Beddick Cwmbran,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.87
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.62
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,5,N Current (RMS),A,9.3
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.02
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.34
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.59
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,64.2
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.4
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.6
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.49
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.41
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,42.1
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,22.0
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.85
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
