Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
531902,Beddick Cwmbran,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.36
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.57
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,5,N Current (RMS),A,11.4
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.88
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.81
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,55.1
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.62
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.06
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,21.9
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.32
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.18
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.1
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
531902,Beddick Cwmbran,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.01
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,5,N Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.46
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.01
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,67.4
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.3
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.74
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.66
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.92
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.57
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,45.2
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,21.8
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.2
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.19
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
531902,Beddick Cwmbran,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.53
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.8
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,5,N Current (RMS),A,10.0
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.45
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.12
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.64
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,72.7
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,121.0
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.05
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.04
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.9
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.99
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,51.6
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,21.7
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.57
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.11
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
531902,Beddick Cwmbran,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.97
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.75
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,5,N Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.98
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.94
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.92
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.73
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,59.5
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,116.5
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.99
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,21.7
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.47
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.61
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.81
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
531902,Beddick Cwmbran,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.73
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,5,N Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.22
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.17
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.37
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,54.2
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,117.8
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.6
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.79
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,21.6
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.46
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.14
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
531902,Beddick Cwmbran,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.1
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.75
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.87
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,5,N Current (RMS),A,10.8
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.57
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.96
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.54
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,47.5
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,112.9
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.54
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,21.5
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.31
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.71
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
531902,Beddick Cwmbran,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.7
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,5,N Current (RMS),A,12.2
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.71
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.57
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.39
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,59.0
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,124.2
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.39
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,21.5
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.15
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.32
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.87
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
531902,Beddick Cwmbran,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,5,N Current (RMS),A,10.5
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.18
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.83
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.83
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,49.8
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,108.4
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.3
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.22
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.54
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,21.4
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.74
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
531902,Beddick Cwmbran,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.86
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,5,N Current (RMS),A,7.8
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
