Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.32
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.86
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.96
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,44.5
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.9
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.51
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,21.3
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.13
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
531902,Beddick Cwmbran,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.95
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,5,N Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.52
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.08
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.46
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,63.3
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,106.4
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.38
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.68
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.7
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,21.3
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.68
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
531902,Beddick Cwmbran,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.79
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.53
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,5,N Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.85
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.97
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,52.7
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.9
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.37
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.91
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.71
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,21.3
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.21
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.21
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
531902,Beddick Cwmbran,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.52
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,5,N Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.08
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.16
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,48.0
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.25
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.21
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.11
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.93
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.98
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.01
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,21.2
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
531902,Beddick Cwmbran,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.95
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.86
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,5,N Current (RMS),A,18.5
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.46
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.36
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,60.5
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.7
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.69
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.43
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.9
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.52
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,21.1
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.8
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
531902,Beddick Cwmbran,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.89
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.08
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.63
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,5,N Current (RMS),A,21.7
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.21
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.33
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.42
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,60.3
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.2
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.01
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.27
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.5
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,21.0
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.32
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
531902,Beddick Cwmbran,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.57
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.21
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,5,N Current (RMS),A,21.9
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.09
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.78
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.25
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,61.0
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,116.1
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.9
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.57
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.96
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.42
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,21.0
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.49
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.36
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.79
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
531902,Beddick Cwmbran,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.04
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,5,N Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.01
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.75
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.48
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,63.8
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,119.8
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.18
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.86
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.28
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.65
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,21.0
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.82
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.8
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
531902,Beddick Cwmbran,2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.06
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.75
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.89
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,5,N Current (RMS),A,9.9
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.59
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.9
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.44
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,72.6
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,133.3
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
