Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.06
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.48
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.04
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.7
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,20.9
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.56
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.74
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
531902,Beddick Cwmbran,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.57
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.3
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,5,N Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.46
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.43
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.92
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.48
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,50.1
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.2
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.65
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.92
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.61
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.64
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,20.8
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.85
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
531902,Beddick Cwmbran,2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.9
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,5,N Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.2
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.71
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.48
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.43
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,50.7
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,17.1
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.43
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.02
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.83
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.95
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.43
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,20.8
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.39
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
531902,Beddick Cwmbran,2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.76
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,5,N Current (RMS),A,7.2
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.97
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.63
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.99
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,40.2
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.6
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.47
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.58
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.84
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,20.7
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.44
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.74
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.2
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
531902,Beddick Cwmbran,2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.69
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,5,N Current (RMS),A,10.8
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.68
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.75
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.51
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,35.2
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.3
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.78
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.29
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.72
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,20.7
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.45
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.72
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
531902,Beddick Cwmbran,2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.57
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.92
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,5,N Current (RMS),A,8.4
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.54
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.93
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.68
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,45.6
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.3
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.3
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.83
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.61
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,20.7
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.24
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.14
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
531902,Beddick Cwmbran,2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.6
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,5,N Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.04
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.08
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.81
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,36.8
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.26
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,20.7
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.31
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.95
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
531902,Beddick Cwmbran,2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.77
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.44
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,5,N Current (RMS),A,9.3
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.85
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.99
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.16
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.75
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.57
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.86
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.42
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.54
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,20.4
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.09
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
531902,Beddick Cwmbran,2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.5
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.74
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.86
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,5,N Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.93
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.7
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.44
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,44.1
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.06
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.81
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
