Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.22
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,20.2
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.71
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.14
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
531902,Beddick Cwmbran,2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.65
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.52
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.19
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.74
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,45.5
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.2
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.42
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.27
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,20.2
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.95
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.35
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.66
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
531902,Beddick Cwmbran,2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.04
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.68
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.51
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,5,N Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.51
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.75
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,40.6
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.27
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.98
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,20.1
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.28
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.79
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
531902,Beddick Cwmbran,2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.16
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.1
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,5,N Current (RMS),A,18.9
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.5
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.92
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.94
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,52.2
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.6
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.4
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.33
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.15
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,41.4
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,20.1
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.23
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.07
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
531902,Beddick Cwmbran,2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.8
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,5,N Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.04
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.78
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.47
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,48.6
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.1
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.33
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.81
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,20.1
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.95
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.1
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.88
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
531902,Beddick Cwmbran,2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,5,N Current (RMS),A,14.3
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.59
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.79
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,37.1
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.3
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.77
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,40.8
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,20.0
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.02
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.45
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
531902,Beddick Cwmbran,2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.37
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,5,N Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.34
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.25
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,48.5
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,36.7
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.87
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.65
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,43.2
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,19.9
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.05
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,56.94
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.16
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
531902,Beddick Cwmbran,2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.75
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,5,N Current (RMS),A,11.4
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.99
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.9
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.91
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,41.8
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,36.1
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.47
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,19.7
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.58
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.5
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.1
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
531902,Beddick Cwmbran,2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.27
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,5,N Current (RMS),A,18.5
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.99
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.06
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,55.1
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,110.0
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.27
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,19.7
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
