Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.8
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.89
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
531902,Beddick Cwmbran,2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.36
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,5,N Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.11
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.21
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.81
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,38.1
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.74
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.71
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,19.6
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.26
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.32
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.54
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
531902,Beddick Cwmbran,2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,5,N Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.66
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.13
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.34
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,39.1
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.8
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.4
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.06
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.88
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.72
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,19.6
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.41
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.89
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.13
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
531902,Beddick Cwmbran,2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,5,N Current (RMS),A,9.0
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.98
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.06
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.24
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,45.6
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.2
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.85
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.76
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.79
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,19.5
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.59
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.95
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.18
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
531902,Beddick Cwmbran,2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,5,N Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.88
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.45
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.04
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,43.4
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.89
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.06
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.19
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.06
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,19.5
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.86
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.02
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
531902,Beddick Cwmbran,2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.79
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,5,N Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.52
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.45
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,55.0
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,108.1
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.76
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,37.7
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.32
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.62
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.17
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,19.4
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.67
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.72
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
531902,Beddick Cwmbran,2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,5,N Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.61
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.58
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.5
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,45.8
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.54
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.03
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,33.7
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,19.4
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.34
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.52
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
531902,Beddick Cwmbran,2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,5,N Current (RMS),A,7.6
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.36
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.63
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,51.6
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.38
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.94
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,19.5
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.97
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.04
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
531902,Beddick Cwmbran,2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,5,N Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.28
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.5
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,55.1
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.6
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.01
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.77
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.71
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,19.5
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.91
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.52
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
531902,Beddick Cwmbran,2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
