Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,5,N Current (RMS),A,7.4
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.44
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.64
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.51
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,43.9
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,29.1
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.57
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.54
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,19.5
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.51
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.12
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
531902,Beddick Cwmbran,2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.03
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,5,N Current (RMS),A,7.7
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.51
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.35
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,42.4
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.67
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.64
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.15
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,19.6
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.09
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.58
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
531902,Beddick Cwmbran,2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,5,N Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.89
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.17
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,35.2
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.11
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.89
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.83
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,19.6
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.21
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
531902,Beddick Cwmbran,2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.54
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,5,N Current (RMS),A,8.1
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.8
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.02
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.44
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.89
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.85
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,19.6
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.71
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
531902,Beddick Cwmbran,2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.04
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,5,N Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.95
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.71
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,31.3
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.89
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,19.8
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.68
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.15
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
531902,Beddick Cwmbran,2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.58
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,5,N Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.57
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.5
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.15
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,36.7
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.53
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.53
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,19.8
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
531902,Beddick Cwmbran,2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.5
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.74
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.6
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,27.1
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.22
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.51
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,19.8
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
531902,Beddick Cwmbran,2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.57
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,5,N Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.56
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.59
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.58
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,19.8
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
531902,Beddick Cwmbran,2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.86
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,5,N Current (RMS),A,5.9
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.99
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.45
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.3
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,31.8
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
