Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.63
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,19.9
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
531902,Beddick Cwmbran,2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.42
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,5,N Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.77
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.68
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,20.0
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
531902,Beddick Cwmbran,2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.68
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,5,N Current (RMS),A,3.2
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.87
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.6
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,25.3
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,20.1
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.99
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.4
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
531902,Beddick Cwmbran,2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.77
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.49
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,5,N Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.46
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,transformer,,Temperature,C,20.0
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
531902,Beddick Cwmbran,2024-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.43
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,5,N Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.43
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,transformer,,Temperature,C,20.0
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
531902,Beddick Cwmbran,2024-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.58
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,5,N Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.87
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.54
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.64
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,transformer,,Temperature,C,20.0
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.75
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
531902,Beddick Cwmbran,2024-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.61
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,5,N Current (RMS),A,3.2
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.81
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.68
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,transformer,,Temperature,C,20.0
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
531902,Beddick Cwmbran,2024-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.67
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,5,N Current (RMS),A,3.1
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.69
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.73
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,transformer,,Temperature,C,20.1
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
531902,Beddick Cwmbran,2024-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.55
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,5,N Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.72
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
