Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.64
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,transformer,,Temperature,C,20.1
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.36
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
531902,Beddick Cwmbran,2024-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.41
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,5,N Current (RMS),A,2.9
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.9
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.29
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.64
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,transformer,,Temperature,C,20.0
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.35
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.58
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
531902,Beddick Cwmbran,2024-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,5,N Current (RMS),A,3.1
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.77
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.25
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.73
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,transformer,,Temperature,C,20.0
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
531902,Beddick Cwmbran,2024-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,5,N Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.94
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.95
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.3
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.64
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,20.1
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
531902,Beddick Cwmbran,2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.76
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,5,N Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.79
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.17
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.27
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,20.1
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
531902,Beddick Cwmbran,2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.58
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.6
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,5,N Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,26.1
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.3
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,20.1
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.7
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
531902,Beddick Cwmbran,2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.58
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.49
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,5,N Current (RMS),A,3.2
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.99
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.39
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,20.2
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
531902,Beddick Cwmbran,2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.6
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,5,N Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.87
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.42
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,20.3
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
531902,Beddick Cwmbran,2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.65
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,5,N Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.73
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.86
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,27.2
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.58
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,20.5
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
