Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
531902,Beddick Cwmbran,2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,5,N Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.63
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.45
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,20.6
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
531902,Beddick Cwmbran,2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.67
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,5,N Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,29.3
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.52
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,20.7
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.81
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
531902,Beddick Cwmbran,2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,5,N Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.73
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.13
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,31.8
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.76
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,20.8
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.67
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
531902,Beddick Cwmbran,2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.76
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,5,N Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.72
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.74
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,29.6
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.69
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,20.9
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
531902,Beddick Cwmbran,2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,5,N Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.11
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,31.3
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.73
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,21.0
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.14
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
531902,Beddick Cwmbran,2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.1
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.83
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,5,N Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.48
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,28.7
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.68
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,21.2
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
531902,Beddick Cwmbran,2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.03
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.73
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,5,N Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.53
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.41
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.93
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,28.1
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.73
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,21.3
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
531902,Beddick Cwmbran,2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.86
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,5,N Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.87
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.36
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.95
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.58
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,21.4
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
531902,Beddick Cwmbran,2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
