Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.86
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.75
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,5,N Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.51
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.75
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,29.1
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.45
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,21.6
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
531902,Beddick Cwmbran,2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,5,N Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.42
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.38
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,21.7
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.63
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
531902,Beddick Cwmbran,2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.74
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,5,N Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.52
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.42
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.17
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,31.6
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.25
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,24.0
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
531902,Beddick Cwmbran,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.07
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.7
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,5,N Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.85
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.99
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,24.0
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.07
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.05
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
531902,Beddick Cwmbran,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.96
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.81
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,5,N Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.34
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.43
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,33.8
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.56
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,24.1
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.38
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.27
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
531902,Beddick Cwmbran,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,5,N Current (RMS),A,4.6
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.35
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.59
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.32
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.92
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,24.1
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.9
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
531902,Beddick Cwmbran,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.08
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.81
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,5,N Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.98
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.9
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.86
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.29
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.91
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,24.2
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.7
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.26
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.23
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
531902,Beddick Cwmbran,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.08
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.76
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,5,N Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.71
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.71
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.09
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,33.1
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.67
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,24.3
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.35
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.01
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.58
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
531902,Beddick Cwmbran,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.8
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,5,N Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.65
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.54
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.48
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,33.8
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
