Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.41
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,24.4
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.52
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.78
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
531902,Beddick Cwmbran,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,5,N Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.99
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.95
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.21
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.98
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.3
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,24.4
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.01
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.77
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.33
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
531902,Beddick Cwmbran,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.11
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.45
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,6.9
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.13
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.99
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.59
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,34.9
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.34
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.58
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,24.4
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.71
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.71
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
531902,Beddick Cwmbran,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.86
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,5,N Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.35
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.4
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.22
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.92
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,38.7
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.4
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.88
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,24.4
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.74
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.36
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.28
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
531902,Beddick Cwmbran,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.38
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,5,N Current (RMS),A,6.1
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.77
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.86
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.55
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,42.7
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.4
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.41
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.08
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,24.4
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.39
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.33
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.57
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
531902,Beddick Cwmbran,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,5,N Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.64
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.55
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.76
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,44.9
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.41
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,24.4
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.14
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.11
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
531902,Beddick Cwmbran,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.47
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,5,N Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.6
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.3
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.91
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.4
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,43.6
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.8
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.39
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.81
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,24.5
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.98
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.42
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
531902,Beddick Cwmbran,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.54
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.23
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,5,N Current (RMS),A,5.8
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.01
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.03
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.47
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.68
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,40.3
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.3
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.26
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.8
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,24.5
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.37
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.43
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.98
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
531902,Beddick Cwmbran,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.46
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,5,N Current (RMS),A,6.0
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.72
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.4
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.41
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,45.8
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
