Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.29
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.18
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,24.4
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.74
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.66
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.78
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
531902,Beddick Cwmbran,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.46
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.74
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,5,N Current (RMS),A,9.9
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.67
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.68
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.12
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.47
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,44.0
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.4
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.11
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,24.5
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.53
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.1
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.12
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
531902,Beddick Cwmbran,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,5,N Current (RMS),A,14.2
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.99
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.15
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.71
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.19
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,42.6
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.3
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.62
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.99
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,24.5
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.79
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.32
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.09
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
531902,Beddick Cwmbran,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,5,N Current (RMS),A,10.1
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.67
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.11
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.55
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.43
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,49.3
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.16
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.17
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.17
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.6
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,37.5
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,24.5
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.83
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.14
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.86
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
531902,Beddick Cwmbran,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.34
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,5,N Current (RMS),A,10.6
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.67
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.26
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.76
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.42
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,50.1
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.7
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.68
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.08
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.65
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,41.0
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,24.5
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.86
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.71
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.33
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
531902,Beddick Cwmbran,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,5,N Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.78
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.67
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.93
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.29
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,45.4
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.4
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,31.9
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.9
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,12.3
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.08
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,24.6
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.35
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.79
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.3
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
531902,Beddick Cwmbran,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.47
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,5,N Current (RMS),A,11.4
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.97
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.72
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.34
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.55
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,43.8
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.2
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.9
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.7
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,27.6
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.68
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.37
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.03
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,24.6
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.13
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.36
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.85
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
531902,Beddick Cwmbran,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.85
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.1
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,5,N Current (RMS),A,13.8
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.87
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.67
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.95
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.24
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,49.9
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.4
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.7
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.63
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.56
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.07
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,24.6
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.75
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.52
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.84
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
531902,Beddick Cwmbran,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.57
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,5,N Current (RMS),A,11.3
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.72
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.75
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.47
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,48.1
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.8
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,28.3
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.22
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.86
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
531902,Beddick Cwmbran,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
